Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.62
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.9
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.39
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.31
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.6
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
340861,Wellswood,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
340861,Wellswood,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-56.62
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.13
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.68
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
340861,Wellswood,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.25
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.2
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.6
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.1
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.6
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.34
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.63
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.6
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.02
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.25
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.22
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.62
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.7
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.45
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.46
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
340861,Wellswood,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.3
340861,Wellswood,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-51.05
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.83
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-80.04
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
340861,Wellswood,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.36
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.39
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.97
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.5
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.8
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.48
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.97
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.32
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.33
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.98
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.57
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.52
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.5
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.76
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.64
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.62
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
340861,Wellswood,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.4
340861,Wellswood,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.28
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.46
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-79.93
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
340861,Wellswood,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.02
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.07
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.3
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.98
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.27
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.37
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.0
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.63
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.33
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.06
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.69
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.98
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.65
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.08
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
340861,Wellswood,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.9
340861,Wellswood,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-65.1
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.35
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-78.21
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
340861,Wellswood,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.85
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.99
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.39
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.7
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.6
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.76
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.81
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.59
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.62
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.07
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.44
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.63
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.36
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.17
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.39
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.63
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.41
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
340861,Wellswood,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.9
340861,Wellswood,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.45
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.74
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-79.06
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
340861,Wellswood,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.08
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.09
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.29
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,49.4
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.7
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.9
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.51
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.12
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.94
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.37
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.58
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.76
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.03
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.38
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.4
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
340861,Wellswood,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.9
340861,Wellswood,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.19
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.88
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-67.62
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
340861,Wellswood,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.84
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.12
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.53
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.2
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.7
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.0
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.6
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.31
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.03
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.86
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.22
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.06
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.86
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.76
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.85
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.76
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
340861,Wellswood,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.7
340861,Wellswood,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.34
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.03
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-70.26
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
340861,Wellswood,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.26
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.08
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,52.9
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.5
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.3
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.28
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.81
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.43
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.73
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.4
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.58
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.27
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.8
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.24
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.76
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
340861,Wellswood,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.0
340861,Wellswood,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-64.47
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.49
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.23
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
340861,Wellswood,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.28
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
