Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.22
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,51.6
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.5
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.6
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.18
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.27
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.43
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.51
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.25
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.26
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.62
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.18
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.13
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
340861,Wellswood,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.3
340861,Wellswood,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.8
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-56.43
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-79.32
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
340861,Wellswood,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.32
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.24
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.02
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.9
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.4
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.5
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.9
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.05
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.84
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.6
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.98
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.88
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.51
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.87
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.68
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.65
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.38
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.6
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.0
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
340861,Wellswood,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.8
340861,Wellswood,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-60.31
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.02
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-96.08
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
340861,Wellswood,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.47
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.95
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,51.7
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.4
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.96
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.97
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.26
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.42
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.62
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.21
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.03
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.57
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.47
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.0
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
340861,Wellswood,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.1
340861,Wellswood,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-59.76
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.87
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-83.39
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
340861,Wellswood,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.78
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.2
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.4
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.5
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.5
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.65
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.73
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.72
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.49
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.06
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.36
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.65
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.37
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.02
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
340861,Wellswood,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.5
340861,Wellswood,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-58.86
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.55
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-81.59
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
340861,Wellswood,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.7
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.45
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.9
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,48.0
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.3
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.64
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.26
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.47
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.82
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.76
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.79
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.58
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.26
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.92
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.5
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
340861,Wellswood,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
340861,Wellswood,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.03
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.65
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-84.4
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
340861,Wellswood,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.14
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.7
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,65.8
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.0
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.5
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.61
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.63
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.79
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.41
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.29
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-26.52
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.69
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.97
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.2
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.9
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
340861,Wellswood,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.4
340861,Wellswood,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.12
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.08
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-87.57
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
340861,Wellswood,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.12
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.26
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.41
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,65.3
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,92.2
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.6
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.72
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.79
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.41
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.49
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.68
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.96
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.88
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.46
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.52
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
340861,Wellswood,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.4
340861,Wellswood,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.47
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.43
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-75.56
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
340861,Wellswood,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.89
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.0
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.24
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,57.0
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.4
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.06
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.16
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.16
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.77
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
