Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.13
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.63
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.97
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.6
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.7
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.78
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
340861,Wellswood,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.3
340861,Wellswood,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.05
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.6
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-79.12
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
340861,Wellswood,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.96
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.19
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.6
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,63.3
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.1
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.9
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.59
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.73
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.19
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.9
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.44
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.6
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.74
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.01
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.71
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,96.6
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
340861,Wellswood,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.2
340861,Wellswood,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-58.16
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.39
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-85.89
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
340861,Wellswood,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.35
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.33
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.26
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.4
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.1
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.3
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.62
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.54
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.25
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.18
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.63
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.64
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.01
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.67
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.77
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,111.0
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
340861,Wellswood,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.4
340861,Wellswood,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.29
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.98
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-91.33
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,187.3
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
340861,Wellswood,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.63
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.51
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,53.0
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.4
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.07
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.51
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.35
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.19
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-26.93
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.44
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.06
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.34
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
340861,Wellswood,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.5
340861,Wellswood,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-61.75
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.93
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-83.76
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
340861,Wellswood,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.68
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.0
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,47.8
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.2
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.64
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.3
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.34
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.41
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.88
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.51
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.38
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.41
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.79
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.6
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
340861,Wellswood,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.4
340861,Wellswood,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.02
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.21
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.08
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
340861,Wellswood,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.82
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.52
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.7
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.9
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.9
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.17
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.59
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.75
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.05
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.77
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.29
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.28
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.97
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.3
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.65
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.49
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,138.5
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
340861,Wellswood,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.1
340861,Wellswood,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.75
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.09
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-85.55
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
340861,Wellswood,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.07
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.28
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,51.0
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.8
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.9
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.09
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.03
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.22
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.78
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.03
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.63
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.3
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.01
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.69
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.38
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.93
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,115.1
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
340861,Wellswood,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.7
340861,Wellswood,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-68.06
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.0
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-81.41
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
340861,Wellswood,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.28
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.35
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,47.7
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.5
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.37
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.84
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.5
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.14
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.81
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.25
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.14
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.85
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.89
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.29
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.7
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,113.1
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
340861,Wellswood,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.1
340861,Wellswood,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-71.13
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.35
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-87.61
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
