Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
340861,Wellswood,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.41
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.39
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.97
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,46.9
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.1
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.3
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.81
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.06
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.39
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.51
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.09
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.5
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.85
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,103.8
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
340861,Wellswood,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.1
340861,Wellswood,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-70.08
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.19
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-82.45
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
340861,Wellswood,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.95
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.18
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.95
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.51
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.91
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.77
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.61
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.8
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.77
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.44
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.81
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.23
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.1
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,120.7
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
340861,Wellswood,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.9
340861,Wellswood,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-66.13
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.65
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-92.81
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
340861,Wellswood,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.25
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.27
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.7
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.55
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.65
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.86
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.36
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.19
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.13
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.6
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.16
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.08
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.28
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,114.6
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
340861,Wellswood,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.7
340861,Wellswood,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-67.54
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.45
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-97.89
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
340861,Wellswood,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.73
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.81
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.6
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.7
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.7
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.8
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.53
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.17
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.64
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.36
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.98
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.35
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.55
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.61
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.11
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.2
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,110.9
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
340861,Wellswood,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.8
340861,Wellswood,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.45
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.67
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-95.35
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,201.5
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
340861,Wellswood,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.59
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.72
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,52.5
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.1
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.4
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.97
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.66
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.86
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.84
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.79
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.03
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.53
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.62
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.54
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.31
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,118.0
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
340861,Wellswood,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.8
340861,Wellswood,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.89
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.57
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-87.78
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
340861,Wellswood,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.17
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.78
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.7
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.0
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.15
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.35
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.02
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.05
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.23
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.59
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.02
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.21
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.86
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,114.6
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
340861,Wellswood,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.8
340861,Wellswood,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-67.88
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.74
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-92.61
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
340861,Wellswood,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.29
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.22
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.62
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.9
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.7
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.27
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.62
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.51
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.43
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.55
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.7
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.59
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.32
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.29
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
340861,Wellswood,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.0
340861,Wellswood,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-69.24
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.3
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-85.52
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
340861,Wellswood,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.41
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.41
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.3
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.74
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
