Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.14
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.6
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.48
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.79
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.79
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.14
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.09
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.57
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.48
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.92
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,112.5
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
340861,Wellswood,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.3
340861,Wellswood,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.12
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.88
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-88.36
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
340861,Wellswood,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.81
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.64
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,56.4
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.8
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.81
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.43
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.0
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.21
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.35
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.92
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.71
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.98
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.07
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,111.8
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
340861,Wellswood,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.4
340861,Wellswood,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-71.82
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.59
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-83.94
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
340861,Wellswood,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.55
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.65
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,48.2
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.1
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.34
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.1
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.27
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.61
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.36
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.36
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.87
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.46
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.22
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.84
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,122.4
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
340861,Wellswood,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.9
340861,Wellswood,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-58.01
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.72
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-78.41
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
340861,Wellswood,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.68
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.5
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.11
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.84
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.74
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.44
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.68
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.18
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.34
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.32
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.92
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.69
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,105.7
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
340861,Wellswood,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.5
340861,Wellswood,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.77
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.6
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-81.19
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
340861,Wellswood,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.03
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.0
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.3
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.35
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.65
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.18
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.67
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.75
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.99
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.1
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.73
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.04
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,97.4
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
340861,Wellswood,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.7
340861,Wellswood,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-52.33
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-45.19
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-78.18
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
340861,Wellswood,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.23
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.73
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.9
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.75
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.7
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.28
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.29
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.87
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.99
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.08
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.86
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.61
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.93
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.8
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
340861,Wellswood,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.7
340861,Wellswood,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.8
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.39
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-79.39
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
340861,Wellswood,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.05
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.87
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.1
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.48
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.91
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.88
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.02
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.94
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.28
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.65
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.11
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.99
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.52
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
340861,Wellswood,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.1
340861,Wellswood,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.21
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.52
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-84.48
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
340861,Wellswood,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.01
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.86
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.0
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.3
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.55
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.99
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.83
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.05
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.11
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.28
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.54
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.11
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.52
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.68
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.2
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
340861,Wellswood,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.4
340861,Wellswood,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
