Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.85
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-47.04
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-89.01
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
340861,Wellswood,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.61
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.27
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.3
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.3
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.16
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.99
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.26
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.31
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.49
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.03
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.25
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.24
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.83
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.3
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.9
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
340861,Wellswood,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.6
340861,Wellswood,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-61.5
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.89
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-80.44
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
340861,Wellswood,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.92
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.02
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.43
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.5
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.68
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.34
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.53
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.89
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.02
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.81
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.73
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
340861,Wellswood,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.9
340861,Wellswood,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.88
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.6
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-77.67
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
340861,Wellswood,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.63
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.22
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.82
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.42
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.1
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.97
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.2
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.4
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.37
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.08
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.35
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
340861,Wellswood,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.9
340861,Wellswood,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-48.8
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.08
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-70.2
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
340861,Wellswood,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.68
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.19
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.1
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.4
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.11
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.72
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.37
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.15
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.97
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.8
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.68
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.51
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.64
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.53
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.53
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.3
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
340861,Wellswood,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.0
340861,Wellswood,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.22
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.38
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.89
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
340861,Wellswood,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.54
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.92
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.9
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.36
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.11
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.22
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.17
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.65
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.92
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.81
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.5
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.26
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.92
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.49
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.9
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
340861,Wellswood,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.7
340861,Wellswood,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-53.84
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.84
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-77.44
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
340861,Wellswood,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.14
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.62
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.39
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.3
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.9
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.7
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.23
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.23
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.27
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.56
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.76
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.63
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.51
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.31
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.76
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.16
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
340861,Wellswood,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.7
340861,Wellswood,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.63
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.52
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.33
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
340861,Wellswood,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.18
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.64
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.1
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.33
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.57
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.03
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.52
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.33
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.88
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.43
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.7
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.34
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
340861,Wellswood,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.4
340861,Wellswood,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-42.66
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.45
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-61.23
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
340861,Wellswood,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.43
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.07
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.4
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
