Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.38
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.77
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.74
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.14
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.31
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.08
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.28
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.41
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.6
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
340861,Wellswood,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.3
340861,Wellswood,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.22
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.39
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-64.82
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
340861,Wellswood,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.86
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.82
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.9
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.0
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.96
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.08
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.49
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.85
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.8
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.05
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.9
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.03
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
340861,Wellswood,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.6
340861,Wellswood,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.58
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.21
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-67.98
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
340861,Wellswood,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.72
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.63
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.9
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.95
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.5
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.6
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.21
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.49
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.49
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.66
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.12
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.4
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
340861,Wellswood,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
340861,Wellswood,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-56.72
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.88
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-64.6
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
340861,Wellswood,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.97
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.27
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.34
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.5
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.8
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.59
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.31
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.1
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.32
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.59
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.99
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.42
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.51
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
340861,Wellswood,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
340861,Wellswood,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.1
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.05
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-47.82
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
340861,Wellswood,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.62
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.49
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.0
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.5
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.63
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.09
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.15
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.0
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.82
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.31
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.65
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
340861,Wellswood,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
340861,Wellswood,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.27
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.95
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.5
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
340861,Wellswood,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.98
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.82
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.26
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.43
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.15
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.97
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.6
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.85
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.56
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.21
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.08
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.51
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
340861,Wellswood,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
340861,Wellswood,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.39
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.95
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-47.24
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
340861,Wellswood,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.56
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.6
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.0
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.0
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.48
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.11
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.08
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.7
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.49
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.73
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.92
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.68
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
340861,Wellswood,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
340861,Wellswood,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.63
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.39
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-39.13
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
340861,Wellswood,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.45
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.76
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.5
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.1
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.8
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.88
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.74
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.36
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.11
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.36
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.03
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.03
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.25
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
340861,Wellswood,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
