Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.6
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.57
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.07
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
340861,Wellswood,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.12
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.99
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.17
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.2
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.35
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.63
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.27
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.56
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.7
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.09
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
340861,Wellswood,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
340861,Wellswood,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.07
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.65
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-43.35
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
340861,Wellswood,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.45
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.92
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.7
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.88
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.01
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.45
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.98
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.98
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.21
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
340861,Wellswood,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
340861,Wellswood,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.24
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.8
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-38.73
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
340861,Wellswood,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.49
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.54
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.7
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.42
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.73
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.54
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.11
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.8
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.93
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
340861,Wellswood,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
340861,Wellswood,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-42.03
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.18
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.75
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
340861,Wellswood,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.95
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.93
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.0
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.3
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.43
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.56
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.67
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.34
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.47
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.07
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.82
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
340861,Wellswood,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
340861,Wellswood,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.66
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.21
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-49.06
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
340861,Wellswood,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.3
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.9
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.07
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.38
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.49
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.5
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.5
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.67
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.69
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
340861,Wellswood,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
340861,Wellswood,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.47
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.55
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.16
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
340861,Wellswood,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.5
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.89
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.4
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.9
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.4
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.15
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.39
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.55
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.45
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.15
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.98
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.11
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
340861,Wellswood,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
340861,Wellswood,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.5
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.71
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.14
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
340861,Wellswood,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.6
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.43
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,23.7
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.72
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.62
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.7
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.77
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.63
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.26
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.49
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
340861,Wellswood,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
340861,Wellswood,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.8
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.11
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.67
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
340861,Wellswood,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.61
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.45
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.3
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.6
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.5
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
