Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.91
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.89
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.55
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.21
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.54
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.48
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.68
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
340861,Wellswood,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
340861,Wellswood,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.87
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.51
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.4
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
340861,Wellswood,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.73
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.61
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.1
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.94
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.58
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.96
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.19
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.2
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.92
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.06
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
340861,Wellswood,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
340861,Wellswood,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.99
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.67
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.76
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340861,Wellswood,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.86
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.32
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.79
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.2
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.8
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.0
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.67
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.12
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.67
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.16
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.43
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.19
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.15
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.04
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
340861,Wellswood,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
340861,Wellswood,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.49
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.23
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.27
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
340861,Wellswood,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.29
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.78
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.21
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.29
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.09
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.61
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.15
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.04
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.41
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
340861,Wellswood,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
340861,Wellswood,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.87
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.93
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-44.39
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
340861,Wellswood,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.17
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.38
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.01
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.32
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.94
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.86
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.38
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.85
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.14
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.87
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.0
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
340861,Wellswood,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
340861,Wellswood,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.75
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-46.07
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
340861,Wellswood,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.68
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.81
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.88
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.07
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.29
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.31
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.82
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.47
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.73
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.72
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
340861,Wellswood,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
340861,Wellswood,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.44
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.98
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
340861,Wellswood,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.74
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.42
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.42
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.2
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.06
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.5
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.97
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.3
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.34
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.32
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.33
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.74
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.33
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
340861,Wellswood,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
340861,Wellswood,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.99
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.28
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-46.34
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
340861,Wellswood,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.53
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.73
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.8
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.2
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.09
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.48
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.34
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.34
