Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.66
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.1
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
340861,Wellswood,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
340861,Wellswood,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.13
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.14
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-50.65
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
340861,Wellswood,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.54
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.34
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.1
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.9
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.7
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.93
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.72
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.52
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.98
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.05
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.73
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.29
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
340861,Wellswood,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
340861,Wellswood,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.33
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.22
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.7
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
340861,Wellswood,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.11
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.5
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.6
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.33
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.33
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.17
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.32
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.19
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.95
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.25
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
340861,Wellswood,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.0
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.79
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.79
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
340861,Wellswood,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.5
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.43
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.9
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.5
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.62
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.26
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.17
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.62
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.38
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.55
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.82
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.2
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.73
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
340861,Wellswood,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.77
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.98
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-46.32
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
340861,Wellswood,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.61
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.47
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.4
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.27
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.7
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.04
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.52
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.62
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.9
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.19
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
340861,Wellswood,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.73
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.98
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.2
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
340861,Wellswood,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.02
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.86
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.7
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.0
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.02
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.95
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.37
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.54
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.46
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.1
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.74
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.05
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
340861,Wellswood,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
340861,Wellswood,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.8
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.42
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.12
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
340861,Wellswood,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.79
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.8
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.5
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.7
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.09
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.56
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.74
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.75
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.76
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.85
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.25
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
340861,Wellswood,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
340861,Wellswood,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.57
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.33
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-52.79
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
340861,Wellswood,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.44
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.22
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.9
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.3
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.74
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.87
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.39
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.15
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.43
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.32
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.02
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
340861,Wellswood,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
340861,Wellswood,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.19
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.59
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.56
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
340861,Wellswood,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.78
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.57
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.7
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
