Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.93
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.88
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.06
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.45
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.77
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.22
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.29
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.1
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
340861,Wellswood,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
340861,Wellswood,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.52
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.91
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.79
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
340861,Wellswood,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.74
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.87
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.6
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.8
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.09
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.95
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.66
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.45
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.4
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.22
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.31
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.85
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.51
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.49
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
340861,Wellswood,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
340861,Wellswood,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.14
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.8
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.43
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
340861,Wellswood,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.85
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.62
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.7
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.9
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.26
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.32
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.83
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.25
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.36
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.05
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.99
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.09
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
340861,Wellswood,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
340861,Wellswood,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.85
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.06
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-58.6
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
340861,Wellswood,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.82
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.57
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.0
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.6
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.86
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.12
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.61
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.25
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.83
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.49
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.16
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.1
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
340861,Wellswood,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.62
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.23
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.45
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
340861,Wellswood,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.13
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.63
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.5
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.8
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.12
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.5
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.31
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.69
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.98
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.42
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.79
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.16
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.43
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
340861,Wellswood,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
340861,Wellswood,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.93
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.76
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.74
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
340861,Wellswood,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.76
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.82
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.31
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.5
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.75
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.71
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.13
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.23
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.61
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.58
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.04
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.75
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.41
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
340861,Wellswood,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
340861,Wellswood,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.35
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.96
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-52.84
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
340861,Wellswood,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.04
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.12
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.6
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.84
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.23
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.93
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.63
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.71
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.47
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.62
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.04
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
340861,Wellswood,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
340861,Wellswood,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.24
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.91
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.15
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
340861,Wellswood,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.52
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.98
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.4
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.0
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.5
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.24
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.82
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.87
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
