Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.91
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.25
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.91
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
340861,Wellswood,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
340861,Wellswood,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.98
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.17
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.38
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
340861,Wellswood,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.74
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.49
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.9
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.74
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.3
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.73
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.82
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.0
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.54
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.24
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.76
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
340861,Wellswood,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
340861,Wellswood,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.06
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.92
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-58.32
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
340861,Wellswood,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.75
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.19
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.0
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.59
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.17
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.91
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.11
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.19
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.83
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.76
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.05
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
340861,Wellswood,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
340861,Wellswood,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.51
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.64
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-59.69
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
340861,Wellswood,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.29
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.21
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.41
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.73
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.05
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.53
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.23
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.41
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.67
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.06
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.35
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
340861,Wellswood,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
340861,Wellswood,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.16
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.17
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-61.09
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
340861,Wellswood,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.26
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.13
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.4
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.9
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.41
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.17
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.45
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.02
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.16
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.7
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.98
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.55
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
340861,Wellswood,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
340861,Wellswood,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-41.64
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.2
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-60.69
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
340861,Wellswood,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.99
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.74
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.5
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.4
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.8
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.26
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.56
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.65
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.65
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.17
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.72
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.14
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.95
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.06
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
340861,Wellswood,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
340861,Wellswood,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.29
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.72
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.98
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
340861,Wellswood,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.78
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.41
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.5
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.4
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.14
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.4
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.33
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.51
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.34
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.48
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.39
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.42
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
340861,Wellswood,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
340861,Wellswood,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.18
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.72
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.85
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
340861,Wellswood,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.08
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.98
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.5
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.83
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.74
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.29
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.52
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.46
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.94
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.05
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.14
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
340861,Wellswood,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
340861,Wellswood,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.63
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.18
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-61.18
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
340861,Wellswood,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.21
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.59
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.1
