Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.0
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.41
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.6
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.42
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.42
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.65
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.85
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.47
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.51
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.69
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
340861,Wellswood,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
340861,Wellswood,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.94
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.21
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-61.77
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
340861,Wellswood,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.08
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.15
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.6
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.83
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.71
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.01
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.69
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.0
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.68
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.44
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.54
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
340861,Wellswood,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
340861,Wellswood,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.44
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.3
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.57
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340861,Wellswood,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.9
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.1
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.17
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.52
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.02
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.51
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.16
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.12
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.71
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.8
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.03
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
340861,Wellswood,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
340861,Wellswood,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.99
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.39
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-53.97
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
340861,Wellswood,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.34
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.16
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.47
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.3
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.2
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.98
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.95
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.95
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.49
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.91
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.8
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
340861,Wellswood,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
340861,Wellswood,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.08
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.88
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.76
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
340861,Wellswood,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.46
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.95
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.97
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.3
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.1
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.8
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.78
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.94
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.76
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.31
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.11
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.42
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.69
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
340861,Wellswood,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
340861,Wellswood,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.41
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.84
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-44.81
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
340861,Wellswood,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.67
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.96
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.2
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.55
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.12
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.3
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.83
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.81
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.53
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.64
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
340861,Wellswood,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
340861,Wellswood,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.52
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.48
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-39.92
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
340861,Wellswood,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.75
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.83
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.9
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.6
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.74
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.38
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.05
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.89
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.11
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.65
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
340861,Wellswood,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
340861,Wellswood,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.94
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.63
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
340861,Wellswood,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.02
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.86
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.0
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.86
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.75
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.86
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.74
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
