Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.92
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.06
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.18
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.82
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.31
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
340861,Wellswood,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
340861,Wellswood,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.17
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.38
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.73
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
340861,Wellswood,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.33
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.8
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.5
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.43
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.86
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.86
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.59
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.87
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.72
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.77
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.5
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
340861,Wellswood,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
340861,Wellswood,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.4
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.24
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.91
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
340861,Wellswood,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.96
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.91
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.76
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.03
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.42
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.81
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.07
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.55
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.22
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.97
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
340861,Wellswood,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
340861,Wellswood,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.18
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.87
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.43
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
340861,Wellswood,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.59
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.3
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.9
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.2
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.94
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.22
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.26
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.05
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.91
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.22
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.06
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.3
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
340861,Wellswood,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
340861,Wellswood,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.28
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.56
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.3
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
340861,Wellswood,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.94
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.27
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.0
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.5
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.2
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.8
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.15
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.95
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.14
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.93
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.48
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.59
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
340861,Wellswood,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
340861,Wellswood,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.75
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.78
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-49.28
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
340861,Wellswood,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.0
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.26
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.4
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.93
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.32
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.25
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.5
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.08
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.21
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.73
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
340861,Wellswood,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
340861,Wellswood,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.16
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.87
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.69
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
340861,Wellswood,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.03
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.72
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,56.4
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.3
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.7
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.64
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.51
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.81
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.26
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.35
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.16
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.0
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.78
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.2
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
340861,Wellswood,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.7
340861,Wellswood,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.11
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.2
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.54
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
340861,Wellswood,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.67
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.85
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,52.0
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.8
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.3
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.4
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.7
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.62
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.77
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.5
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.86
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.44
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.14
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.79
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
340861,Wellswood,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
340861,Wellswood,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.55
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.92
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-63.0
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
340861,Wellswood,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
