Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.48
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.74
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,62.1
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.8
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.7
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.21
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.41
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.43
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.95
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.5
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.29
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.02
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.72
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.27
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
340861,Wellswood,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
340861,Wellswood,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-51.75
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.47
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-58.83
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
340861,Wellswood,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.13
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.85
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.99
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,56.1
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.7
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.7
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.38
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.65
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.76
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.98
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.53
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.88
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.34
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.47
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.1
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.68
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
340861,Wellswood,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.0
340861,Wellswood,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-51.55
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.71
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-70.22
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
340861,Wellswood,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.7
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.34
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,60.4
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.1
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.2
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.9
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.08
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.04
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.91
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.29
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.62
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.85
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.72
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
340861,Wellswood,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
340861,Wellswood,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-53.42
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-44.8
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-59.92
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
340861,Wellswood,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.97
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.24
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.25
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,58.4
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.8
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.29
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.48
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.58
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.84
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.44
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.58
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.88
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.47
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.85
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.22
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
340861,Wellswood,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
340861,Wellswood,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.92
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.97
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-59.32
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
340861,Wellswood,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.82
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.76
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,70.8
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.5
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.8
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.45
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.67
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.06
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.97
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.21
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.8
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.87
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.11
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.68
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.0
340861,Wellswood,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.4
340861,Wellswood,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-60.86
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.49
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-63.81
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
340861,Wellswood,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.51
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.47
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,70.5
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,105.3
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.72
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.72
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.72
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.51
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.44
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.9
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.13
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.48
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.6
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.29
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
340861,Wellswood,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.9
340861,Wellswood,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-66.89
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.89
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-69.08
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
340861,Wellswood,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.45
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.68
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,77.8
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,112.6
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.51
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.79
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.13
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.29
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.98
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.83
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.19
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.9
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-40.21
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.03
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.7
340861,Wellswood,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
340861,Wellswood,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.62
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.66
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-69.73
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
340861,Wellswood,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.31
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.9
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.23
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,74.8
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,116.4
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.6
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.26
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.86
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.91
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.7
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.69
