Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.29
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.39
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.35
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.34
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.91
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.9
340861,Wellswood,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.4
340861,Wellswood,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-67.2
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-54.36
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-73.81
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
340861,Wellswood,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-30.57
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.77
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.6
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,80.4
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,126.1
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.34
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.66
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.51
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.55
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.15
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.09
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.03
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.49
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.02
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.31
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.0
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.7
340861,Wellswood,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.8
340861,Wellswood,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-79.05
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-59.94
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.76
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
340861,Wellswood,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.85
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.07
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.81
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,76.3
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,119.6
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.0
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.72
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.9
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.15
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.86
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.95
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.06
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.21
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.92
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.28
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.8
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
340861,Wellswood,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.3
340861,Wellswood,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-79.61
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.84
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-70.23
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
340861,Wellswood,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-33.69
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.7
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.27
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,91.8
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,140.0
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.52
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.97
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.62
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.01
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.75
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.55
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.61
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.24
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.22
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.51
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.6
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.2
340861,Wellswood,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.0
340861,Wellswood,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-89.47
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-63.98
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-74.14
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
340861,Wellswood,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-37.83
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.96
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,113.9
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,159.8
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.3
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.09
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.9
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.64
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.15
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.66
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.1
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.51
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.23
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-48.21
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.44
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.06
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.9
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.3
340861,Wellswood,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.5
340861,Wellswood,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-102.58
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.03
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-72.84
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.9
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
340861,Wellswood,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-30.98
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.48
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,89.3
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,128.5
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.2
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.05
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.76
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.88
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.33
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.1
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-42.33
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.7
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.07
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.3
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.8
340861,Wellswood,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.4
340861,Wellswood,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-88.53
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.22
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-70.37
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
340861,Wellswood,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-32.9
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.44
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,94.7
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,136.4
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.31
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.78
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.29
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.38
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.93
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.34
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.48
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.48
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-38.1
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.85
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.2
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.9
340861,Wellswood,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
340861,Wellswood,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-89.37
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-67.35
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-69.49
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
340861,Wellswood,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-37.27
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.77
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,108.6
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,155.1
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.9
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.87
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.99
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.47
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.52
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.92
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.1
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.83
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.98
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-41.22
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-45.18
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.0
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.5
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.2
340861,Wellswood,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.4
340861,Wellswood,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-93.18
