Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-75.14
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-78.7
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
340861,Wellswood,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-32.86
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.17
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.18
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,93.3
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,137.4
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.8
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.84
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.42
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.3
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.83
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.22
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.44
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.62
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.12
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.92
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.6
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.3
340861,Wellswood,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.1
340861,Wellswood,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-84.5
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.74
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.91
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
340861,Wellswood,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-31.9
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.57
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,87.6
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,133.0
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.7
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.05
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.08
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-26.85
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.27
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.9
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.4
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.47
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.51
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.34
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.97
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.15
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.2
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.5
340861,Wellswood,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.7
340861,Wellswood,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-82.15
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-68.49
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-84.09
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
340861,Wellswood,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-34.21
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.33
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,98.0
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,143.1
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.2
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.5
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.94
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.91
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-27.24
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.77
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.5
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.28
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.57
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.01
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.71
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.11
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
340861,Wellswood,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
340861,Wellswood,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-85.81
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.04
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-68.25
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
340861,Wellswood,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-33.97
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.17
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.03
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,95.2
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,141.5
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.5
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.69
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.42
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.85
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.86
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.7
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.3
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.97
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.87
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.97
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.36
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.41
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.36
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.1
340861,Wellswood,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
340861,Wellswood,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-78.12
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.08
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-67.83
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
340861,Wellswood,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-34.92
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.16
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,97.7
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,145.7
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.51
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.82
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.65
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.28
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.75
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.42
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.44
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.9
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.87
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.64
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.96
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.1
340861,Wellswood,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.1
340861,Wellswood,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-76.93
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-63.59
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-75.11
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
340861,Wellswood,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-32.7
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.45
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.95
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,91.4
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,136.7
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.9
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.44
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.66
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.5
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.79
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.3
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.52
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.7
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.67
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.91
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.9
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.22
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
340861,Wellswood,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.8
340861,Wellswood,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-80.18
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-66.08
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-71.24
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
340861,Wellswood,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-35.2
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.6
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.71
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,98.6
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,147.4
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.42
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.6
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-22.28
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.97
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.1
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.34
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.15
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.93
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.08
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.35
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.6
340861,Wellswood,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.3
340861,Wellswood,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-84.46
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-71.82
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-74.83
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
340861,Wellswood,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-33.38
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.03
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.09
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,92.1
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,139.6
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.02
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
