Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.4
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.29
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.6
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.58
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.11
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.46
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.41
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.44
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.22
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.1
340861,Wellswood,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
340861,Wellswood,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-80.04
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-65.07
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-71.75
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
340861,Wellswood,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.51
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.42
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.08
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,67.8
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,109.7
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.1
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.98
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.92
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.46
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.8
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-23.91
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-31.17
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.7
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.28
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.15
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.8
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.78
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.6
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.7
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
340861,Wellswood,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.9
340861,Wellswood,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-75.73
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.78
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-79.99
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
340861,Wellswood,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.86
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.0
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,67.1
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.6
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.2
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.79
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.86
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.7
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.57
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-38.51
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.9
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.4
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.4
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.1
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.88
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.01
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.0
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
340861,Wellswood,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.2
340861,Wellswood,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-74.44
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-53.72
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-88.85
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
340861,Wellswood,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.21
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.96
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,62.2
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.6
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.8
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.53
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.73
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.24
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.14
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-31.78
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.1
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.17
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.59
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.32
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.56
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.32
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
340861,Wellswood,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
340861,Wellswood,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-66.26
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.7
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-78.28
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
340861,Wellswood,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.8
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.01
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,57.9
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.9
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.95
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.88
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.11
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.58
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.8
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.99
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.46
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.18
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.06
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.55
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
340861,Wellswood,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.0
340861,Wellswood,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-68.17
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.26
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-81.94
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
340861,Wellswood,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.76
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.59
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,61.1
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.6
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.07
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.72
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.16
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.48
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-33.03
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.5
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.73
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.96
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.87
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.09
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.51
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.72
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.5
340861,Wellswood,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.1
340861,Wellswood,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-72.03
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.18
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-93.03
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
340861,Wellswood,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.41
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.54
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,68.4
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,102.1
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.7
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.09
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.29
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.11
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.78
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.8
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.45
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.81
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.98
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.89
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.84
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.48
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.4
340861,Wellswood,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.1
340861,Wellswood,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-73.36
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-71.29
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-81.47
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
340861,Wellswood,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.15
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.03
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,54.7
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.7
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.0
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.6
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.28
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.98
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.42
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.04
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.36
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.41
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.94
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.14
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
340861,Wellswood,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.1
340861,Wellswood,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
