Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-67.14
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.83
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-76.98
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
340861,Wellswood,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.62
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.98
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.12
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,54.8
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.0
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.56
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-23.17
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.74
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.8
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.47
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.13
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.26
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.66
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.74
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.17
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
340861,Wellswood,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.3
340861,Wellswood,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-64.57
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-67.65
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-77.9
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
340861,Wellswood,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.68
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.4
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,63.6
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.2
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.2
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.87
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.44
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.63
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.55
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.04
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.02
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.86
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.79
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.29
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.69
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,97.5
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
340861,Wellswood,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.2
340861,Wellswood,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-72.17
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-72.92
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-89.33
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
340861,Wellswood,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.66
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.49
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.69
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,63.0
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.4
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.63
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.7
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.25
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.22
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.56
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.01
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.03
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.76
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.83
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-65.2
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,133.3
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.8
340861,Wellswood,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,273.2
340861,Wellswood,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-73.96
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-69.01
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-99.82
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
340861,Wellswood,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.85
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.93
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,56.8
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.2
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.3
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.2
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.34
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.53
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.8
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.91
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.6
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.23
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.8
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.45
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.7
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.7
340861,Wellswood,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.1
340861,Wellswood,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-77.86
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-70.29
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-91.27
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
340861,Wellswood,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.39
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.26
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,49.5
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.4
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.15
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.38
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.15
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.53
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.14
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.49
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.71
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.73
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.56
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
340861,Wellswood,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.7
340861,Wellswood,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-69.0
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.07
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-73.76
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
340861,Wellswood,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.83
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.57
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.69
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.3
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.32
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.3
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.01
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.94
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.01
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.47
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.32
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.92
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.33
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
340861,Wellswood,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.7
340861,Wellswood,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-68.58
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.97
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-70.83
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
340861,Wellswood,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.75
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.34
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.8
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.22
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.63
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.56
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.88
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.14
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.22
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.58
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.07
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.34
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.93
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
340861,Wellswood,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
340861,Wellswood,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-69.77
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-66.5
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-77.02
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
340861,Wellswood,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.92
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.72
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.6
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
