Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.85
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-21.93
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.01
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.65
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.17
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.65
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.41
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.6
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.22
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
340861,Wellswood,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.2
340861,Wellswood,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-68.98
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-65.26
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-76.87
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
340861,Wellswood,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.22
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.65
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.9
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.49
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-22.42
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.84
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.09
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.24
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.43
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.79
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.83
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.53
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
340861,Wellswood,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.8
340861,Wellswood,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-71.77
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-65.22
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-75.06
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
340861,Wellswood,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.64
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.75
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,48.1
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.1
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.3
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.75
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.59
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.04
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.45
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.71
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.47
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.1
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.65
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.21
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
340861,Wellswood,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.8
340861,Wellswood,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-80.1
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.56
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-75.74
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
340861,Wellswood,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.73
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.83
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.0
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,47.2
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.5
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,3.7
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.9
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.03
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.45
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.24
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.09
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.55
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.54
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.07
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.53
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.9
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.12
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
340861,Wellswood,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.3
340861,Wellswood,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-80.54
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-63.75
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-76.16
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
340861,Wellswood,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.47
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.87
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.73
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.3
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.1
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,3.8
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.53
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.89
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.66
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.48
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.69
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.68
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.93
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.61
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.72
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.37
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.7
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
340861,Wellswood,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.2
340861,Wellswood,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-78.25
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-63.62
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-83.76
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
340861,Wellswood,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.63
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.28
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,54.1
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.5
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.97
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.84
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.81
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.15
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.69
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.92
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.87
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.52
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.06
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.49
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
340861,Wellswood,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.5
340861,Wellswood,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-81.88
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.69
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-85.06
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
340861,Wellswood,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.68
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.01
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.32
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.9
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.4
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.4
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.65
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.22
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.35
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.04
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.85
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.84
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.95
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.48
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.95
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.1
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
340861,Wellswood,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.3
340861,Wellswood,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-79.53
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.11
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-85.81
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
340861,Wellswood,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.78
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.31
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.8
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.9
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.51
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.14
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.29
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.99
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.71
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.5
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.8
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.77
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.44
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.52
