Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
340861,Wellswood,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.3
340861,Wellswood,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-82.25
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.11
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-78.95
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
340861,Wellswood,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.25
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.06
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.7
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.69
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.97
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.87
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.8
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.98
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.74
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.66
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.03
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.99
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.2
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
340861,Wellswood,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.4
340861,Wellswood,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-80.6
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.98
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-84.57
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
340861,Wellswood,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.25
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.1
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.76
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,49.6
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.1
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.0
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.8
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.21
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.38
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.6
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.24
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.62
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.52
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.15
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.16
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.85
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
340861,Wellswood,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.7
340861,Wellswood,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-79.08
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.1
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-80.02
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
340861,Wellswood,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.35
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.94
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.67
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,59.3
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.4
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.4
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.95
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.19
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.1
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.42
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.4
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.3
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.47
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.14
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.29
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.31
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.4
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
340861,Wellswood,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.5
340861,Wellswood,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-82.98
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-61.85
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-83.94
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
340861,Wellswood,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.82
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.94
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.59
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,55.5
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.8
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.7
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.27
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.57
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.9
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.63
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.86
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.44
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.57
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.94
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.72
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.31
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.7
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
340861,Wellswood,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.3
340861,Wellswood,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-92.88
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-66.01
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-92.59
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
340861,Wellswood,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.15
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.59
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,67.5
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.3
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.2
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.24
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.89
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.43
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.03
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.91
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.84
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.06
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.07
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.34
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.7
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
340861,Wellswood,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.4
340861,Wellswood,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-91.72
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.2
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-80.85
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
340861,Wellswood,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.36
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.86
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.16
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,49.0
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.1
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.72
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.13
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.56
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.24
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.46
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.05
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.74
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.32
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.85
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.68
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.79
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
340861,Wellswood,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.1
340861,Wellswood,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-82.41
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-69.09
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-82.82
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
340861,Wellswood,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.03
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.64
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.4
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.49
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.83
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.94
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.04
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.22
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.35
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.08
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.53
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.02
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.62
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
340861,Wellswood,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.8
340861,Wellswood,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-81.8
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-69.88
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-83.67
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
340861,Wellswood,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.25
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.83
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.3
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
