Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.58
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.11
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.59
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.74
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-23.05
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.63
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.1
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.99
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.99
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.9
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
340861,Wellswood,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.8
340861,Wellswood,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-79.79
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-65.09
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-86.35
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
340861,Wellswood,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.42
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.41
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.8
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.38
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.93
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.38
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.42
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.19
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.29
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.1
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.28
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.26
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.64
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
340861,Wellswood,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.4
340861,Wellswood,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-81.71
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.65
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-88.03
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
340861,Wellswood,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.51
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.56
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.1
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.25
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.98
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.52
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.48
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.39
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.02
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.7
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.54
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.2
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.21
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.6
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
340861,Wellswood,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.0
340861,Wellswood,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-86.02
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.68
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-86.64
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
340861,Wellswood,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.78
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.76
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,45.2
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.1
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.32
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.03
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.66
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.24
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.91
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.63
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.87
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.2
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.46
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.63
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.89
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.9
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
340861,Wellswood,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.5
340861,Wellswood,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-87.41
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.37
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-89.12
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
340861,Wellswood,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.91
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.08
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,57.7
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.3
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.4
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.92
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.92
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.38
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.74
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.66
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.14
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.79
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.97
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.95
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.79
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.8
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
340861,Wellswood,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.7
340861,Wellswood,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-91.75
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.7
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-91.72
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,166.3
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
340861,Wellswood,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.73
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.5
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.5
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.9
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.7
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.27
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.37
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.33
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.46
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.25
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.87
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.17
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.69
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,102.2
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
340861,Wellswood,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.6
340861,Wellswood,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-81.81
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.49
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-91.19
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
340861,Wellswood,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.92
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.1
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,50.6
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.9
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.1
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.89
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.07
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.25
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-31.83
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.39
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.01
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.1
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.69
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.85
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.82
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.8
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
340861,Wellswood,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.4
340861,Wellswood,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-88.53
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.5
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-88.58
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
340861,Wellswood,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.6
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.98
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,61.4
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.1
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.9
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.86
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.39
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.05
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.96
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-32.94
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.85
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.63
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.0
