Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.46
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.8
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.03
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,96.5
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
340861,Wellswood,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.3
340861,Wellswood,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-85.59
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.81
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-79.25
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
340861,Wellswood,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.63
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.23
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,55.7
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.0
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.61
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.19
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.0
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.94
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.64
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.08
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.4
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.75
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.04
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.9
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
340861,Wellswood,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.5
340861,Wellswood,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-85.77
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.12
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-86.99
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,163.2
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
340861,Wellswood,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.93
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.39
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,50.0
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.7
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.96
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.72
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.03
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.3
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.47
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.3
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.48
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.4
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.04
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.18
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.12
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.5
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.6
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
340861,Wellswood,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.5
340861,Wellswood,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-85.5
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.86
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-89.05
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
340861,Wellswood,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.74
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.27
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.2
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.53
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.21
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.81
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.76
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-21.39
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.07
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.9
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.0
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.96
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.82
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,91.3
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
340861,Wellswood,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.1
340861,Wellswood,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-84.26
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.54
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-90.26
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
340861,Wellswood,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.21
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.11
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,48.3
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.5
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.01
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.84
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.66
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-31.14
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.1
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-28.97
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.0
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.3
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.47
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.22
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.68
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.85
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
340861,Wellswood,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.9
340861,Wellswood,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-98.79
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.41
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-97.99
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
340861,Wellswood,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.3
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.55
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.2
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.5
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.7
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.92
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.52
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.11
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.12
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.7
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.59
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-29.12
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.67
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.5
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.07
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-59.88
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.6
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.5
340861,Wellswood,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,247.6
340861,Wellswood,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-99.29
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.57
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-111.1
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,190.3
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
340861,Wellswood,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.4
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.35
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.31
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.9
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.7
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.84
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.08
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.93
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.43
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.72
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-27.0
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.85
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.42
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.73
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.3
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
340861,Wellswood,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.8
340861,Wellswood,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-89.69
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.51
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-105.5
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,185.6
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
340861,Wellswood,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.55
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.51
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.2
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.98
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.84
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.99
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.35
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.62
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-28.47
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.2
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.47
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.56
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,123.9
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.9
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
340861,Wellswood,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,234.2
340861,Wellswood,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-84.33
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.19
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-104.94
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,184.0
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
340861,Wellswood,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.29
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.94
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.28
