Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,57.7
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.0
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.2
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.69
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.58
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.26
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.3
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.82
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.18
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.94
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.2
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.13
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.02
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.86
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,123.3
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.2
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
340861,Wellswood,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,239.5
340861,Wellswood,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-90.02
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.17
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-99.96
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
340861,Wellswood,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.02
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.75
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.25
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.1
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.7
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.64
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.31
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.62
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.85
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.64
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.4
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.32
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.92
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.5
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.09
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.55
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.3
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.7
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
340861,Wellswood,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,242.6
340861,Wellswood,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-83.67
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-66.63
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-102.67
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
340861,Wellswood,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.0
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.61
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.66
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.6
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.2
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.7
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.38
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.07
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.71
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.87
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.74
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-21.2
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.89
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.29
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.07
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.54
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.02
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,116.5
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.9
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
340861,Wellswood,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,241.4
340861,Wellswood,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.68
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.93
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-99.88
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
340861,Wellswood,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.37
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.04
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.4
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.02
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.68
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.31
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.52
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.41
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.3
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.92
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.61
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.86
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.08
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.74
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,129.6
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
340861,Wellswood,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,247.0
340861,Wellswood,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-69.47
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.56
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-98.56
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
340861,Wellswood,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.96
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.97
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.0
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.25
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.32
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.7
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.26
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.4
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.37
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.25
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.99
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.12
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.25
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,120.1
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
340861,Wellswood,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.2
340861,Wellswood,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-74.82
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-58.61
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-93.27
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
340861,Wellswood,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.54
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.5
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.6
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.1
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.52
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.73
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.08
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.44
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.63
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.81
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.65
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.75
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.52
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.62
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,115.9
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
340861,Wellswood,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.6
340861,Wellswood,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-69.81
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.74
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-95.61
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
340861,Wellswood,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.51
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.41
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.77
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.74
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.01
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.23
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.85
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.25
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.21
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.07
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.79
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.13
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-61.11
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,120.6
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.7
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
340861,Wellswood,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,257.1
340861,Wellswood,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-76.05
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.33
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-106.31
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,161.7
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
340861,Wellswood,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.81
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.13
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.3
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.0
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.9
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.4
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.35
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.85
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
