Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.5
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.52
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.92
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.55
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.51
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.68
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-62.76
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,127.1
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
340861,Wellswood,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,262.3
340861,Wellswood,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-73.43
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-67.26
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-113.09
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,177.1
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
340861,Wellswood,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.78
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.0
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.42
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.88
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.75
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.76
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.81
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.09
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.16
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.11
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.11
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.17
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.77
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.43
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.3
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.9
340861,Wellswood,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.1
340861,Wellswood,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-67.96
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.62
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-104.3
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
340861,Wellswood,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.07
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.62
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.21
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.79
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.71
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.23
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.74
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.28
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.63
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.68
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.09
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.12
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.09
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.28
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,109.0
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
340861,Wellswood,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.5
340861,Wellswood,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-60.33
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-62.66
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-103.23
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
340861,Wellswood,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.09
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.14
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.0
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.44
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.18
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.24
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.71
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.51
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.4
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.97
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.76
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.26
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.01
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.4
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,116.9
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
340861,Wellswood,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,225.0
340861,Wellswood,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.2
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.25
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-102.72
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
340861,Wellswood,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.95
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.84
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.3
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.4
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.6
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.3
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.75
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.02
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.07
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.62
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.01
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.25
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.6
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.8
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.5
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.72
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
340861,Wellswood,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.7
340861,Wellswood,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.31
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.51
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-94.54
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
340861,Wellswood,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.96
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.33
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.4
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.38
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.9
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.76
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.63
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.46
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.51
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.64
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.54
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.14
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,109.1
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
340861,Wellswood,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.9
340861,Wellswood,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.28
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.1
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-95.31
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,177.9
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
340861,Wellswood,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.98
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.89
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.7
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.3
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.21
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.23
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.62
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.82
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.4
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.69
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.0
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.56
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.07
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
340861,Wellswood,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.4
340861,Wellswood,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,20.2
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-60.25
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-56.62
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-93.89
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
340861,Wellswood,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.71
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.32
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.2
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.88
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.34
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.98
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.4
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.23
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.81
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.75
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.75
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.67
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.14
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.0
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
340861,Wellswood,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.6
340861,Wellswood,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-63.22
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.81
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-99.25
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
