Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
340861,Wellswood,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.1
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.24
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.25
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.87
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.62
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.8
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.65
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.0
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.32
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.89
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.43
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.5
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.47
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.28
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.5
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
340861,Wellswood,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.7
340861,Wellswood,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.57
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.51
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-92.67
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
340861,Wellswood,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.47
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.4
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.5
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.98
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.03
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.83
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.33
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.24
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.61
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.25
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.69
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.4
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
340861,Wellswood,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.7
340861,Wellswood,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-48.24
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.68
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-75.84
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
340861,Wellswood,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.87
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.29
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.9
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.17
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.69
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.94
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.09
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.18
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.69
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.08
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.01
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.89
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.65
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
340861,Wellswood,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
340861,Wellswood,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-45.97
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.77
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-61.33
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
340861,Wellswood,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.09
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.29
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.2
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.95
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.98
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.28
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.74
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.27
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.16
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.06
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.94
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.51
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.56
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
340861,Wellswood,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
340861,Wellswood,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-45.48
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.58
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-63.08
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
340861,Wellswood,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.26
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.91
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.06
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.5
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.27
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.19
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.47
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.41
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.63
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.08
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.5
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.69
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.47
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
340861,Wellswood,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
340861,Wellswood,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-49.64
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.57
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-64.53
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
340861,Wellswood,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.25
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.9
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.43
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.7
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.9
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.14
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.31
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.41
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.85
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.94
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.99
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.86
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.73
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.34
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
340861,Wellswood,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
340861,Wellswood,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-51.58
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.5
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.02
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
340861,Wellswood,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.82
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.78
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.96
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.56
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.8
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.47
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.43
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.87
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.47
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.88
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.32
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
340861,Wellswood,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
340861,Wellswood,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-52.89
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.03
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-52.14
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
340861,Wellswood,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.06
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.82
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.6
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.7
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
