Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.95
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.65
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.21
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.27
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.37
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.47
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.02
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.71
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
340861,Wellswood,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
340861,Wellswood,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.93
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.81
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.52
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
340861,Wellswood,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.56
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.95
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.3
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.53
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.77
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.36
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.89
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.09
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.94
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.57
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.59
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
340861,Wellswood,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
340861,Wellswood,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-49.11
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.33
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-54.39
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
340861,Wellswood,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.6
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.85
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.73
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.4
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.56
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.02
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.84
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.06
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.68
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.54
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.97
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
340861,Wellswood,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
340861,Wellswood,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-53.22
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.1
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.9
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
340861,Wellswood,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.45
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.85
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.6
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.3
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.94
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.7
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.79
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.58
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.09
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.38
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.88
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.49
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
340861,Wellswood,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
340861,Wellswood,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.57
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.4
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-56.73
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
340861,Wellswood,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.25
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.64
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.7
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.06
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.12
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.67
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.94
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.95
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.73
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.19
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.22
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
340861,Wellswood,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
340861,Wellswood,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.17
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.88
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
340861,Wellswood,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.12
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.72
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.61
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.9
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.68
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.38
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.24
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.38
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.17
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.84
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.8
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.23
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
340861,Wellswood,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
340861,Wellswood,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.19
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.87
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.63
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
340861,Wellswood,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.06
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.12
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.67
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.74
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.26
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.48
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.11
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.45
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.68
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.0
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.63
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.6
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
340861,Wellswood,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
340861,Wellswood,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,20.2
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.06
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.91
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-59.9
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
340861,Wellswood,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.21
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.66
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.48
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.6
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.04
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.73
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.95
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.93
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.85
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.49
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.66
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
340861,Wellswood,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
340861,Wellswood,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
