Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.73
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.22
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-49.17
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
340861,Wellswood,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.71
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.43
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.3
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.1
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.98
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.49
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.13
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.63
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.52
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.84
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.99
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.84
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
340861,Wellswood,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
340861,Wellswood,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.31
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.12
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-56.25
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
340861,Wellswood,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.34
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.33
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.02
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.9
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.9
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.54
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.51
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.63
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.4
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.66
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.12
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.09
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.56
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
340861,Wellswood,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
340861,Wellswood,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.56
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.88
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-49.24
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
340861,Wellswood,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.11
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.72
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.2
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.8
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.69
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.41
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.43
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.46
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.12
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.59
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.35
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.66
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.5
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
340861,Wellswood,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
340861,Wellswood,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.12
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.28
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-52.56
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
340861,Wellswood,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.25
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.12
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.53
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.04
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.25
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.9
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.17
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.72
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.38
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.45
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.44
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
340861,Wellswood,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
340861,Wellswood,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.96
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.73
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-53.48
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
340861,Wellswood,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.15
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.44
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.28
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.78
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.5
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.77
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.18
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.01
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.21
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.13
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.16
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
340861,Wellswood,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.55
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.35
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-57.49
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
340861,Wellswood,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.07
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.34
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.3
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.9
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.02
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.7
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.71
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.57
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.27
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.26
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.87
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.56
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
340861,Wellswood,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
340861,Wellswood,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.07
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.74
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-57.19
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
340861,Wellswood,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.1
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.06
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.2
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.58
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.22
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.16
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.07
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.24
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.64
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.84
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.2
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.37
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
340861,Wellswood,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.72
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.68
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-53.53
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
340861,Wellswood,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.26
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.18
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.2
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
