Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.66
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.52
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.83
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.12
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.77
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.47
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.61
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.5
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.93
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
340861,Wellswood,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
340861,Wellswood,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.77
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.49
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-54.8
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
340861,Wellswood,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.17
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.43
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.98
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.19
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.65
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.49
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.05
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.1
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.61
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.56
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
340861,Wellswood,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
340861,Wellswood,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.98
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.89
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.54
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
340861,Wellswood,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.44
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.49
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.5
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.39
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.07
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.91
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.5
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.05
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.45
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.12
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.43
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.68
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340861,Wellswood,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
340861,Wellswood,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.57
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.65
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-56.86
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
340861,Wellswood,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.32
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.29
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.09
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.7
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.76
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.15
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.98
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.3
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.22
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.65
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.12
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.27
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.32
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.22
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
340861,Wellswood,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
340861,Wellswood,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.09
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.05
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.15
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
340861,Wellswood,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.5
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.02
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.9
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.3
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.86
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.3
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.78
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.39
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.56
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.0
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.28
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.85
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
340861,Wellswood,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
340861,Wellswood,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.89
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.88
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.64
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
340861,Wellswood,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.44
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.72
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.98
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,17.5
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.0
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.5
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.03
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.12
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.3
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.93
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.93
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.0
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.41
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
340861,Wellswood,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
340861,Wellswood,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.29
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.45
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.81
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
340861,Wellswood,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.56
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.22
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.1
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.3
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.0
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.23
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.25
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.26
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.12
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.97
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.94
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.5
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.75
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.62
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
340861,Wellswood,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
340861,Wellswood,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.41
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.9
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.31
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
340861,Wellswood,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.47
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.67
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.29
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.0
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.3
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.29
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.53
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.97
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.0
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.15
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.91
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.27
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
340861,Wellswood,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
340861,Wellswood,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,20.9
