Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.3
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.0
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.47
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
340861,Wellswood,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.99
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.29
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.0
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.4
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.08
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.15
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.09
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.3
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.79
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.65
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.03
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
340861,Wellswood,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
340861,Wellswood,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.52
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.15
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-52.15
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
340861,Wellswood,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.39
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.11
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.9
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.1
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.5
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.29
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.44
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.79
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.38
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.92
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.99
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.83
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.59
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.13
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
340861,Wellswood,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
340861,Wellswood,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.72
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.41
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.99
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
340861,Wellswood,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.36
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.4
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.4
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.7
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.99
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.06
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.4
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.31
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.47
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.52
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.25
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.14
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
340861,Wellswood,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
340861,Wellswood,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.33
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.21
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-53.77
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
340861,Wellswood,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.32
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.76
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.24
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.7
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.6
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.47
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.76
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.23
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.95
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.28
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.62
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.86
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.4
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.68
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
340861,Wellswood,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
340861,Wellswood,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.38
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.94
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.89
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
340861,Wellswood,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.33
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.51
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.49
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.8
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.05
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.24
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.2
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.03
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.12
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.05
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.94
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.36
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.54
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
340861,Wellswood,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
340861,Wellswood,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.77
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.64
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-54.51
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
340861,Wellswood,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.56
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.2
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.52
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.8
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.7
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.4
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.0
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.15
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.29
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.14
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.34
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.32
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-13.87
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
340861,Wellswood,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
340861,Wellswood,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.74
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.46
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-54.01
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
340861,Wellswood,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.02
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.29
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.53
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.7
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.57
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.15
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.47
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.0
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.21
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.35
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.7
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.39
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
340861,Wellswood,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.06
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.25
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.98
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
340861,Wellswood,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.02
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.62
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.5
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.2
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
