Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.43
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.81
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.97
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.42
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.1
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.55
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.37
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.19
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
340861,Wellswood,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
340861,Wellswood,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.58
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.52
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-56.28
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
340861,Wellswood,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.92
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.55
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.7
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.01
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.66
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.61
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.16
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.56
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.47
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.35
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.02
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-12.94
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
340861,Wellswood,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
340861,Wellswood,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.67
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.09
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-51.46
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
340861,Wellswood,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.03
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.19
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.26
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.4
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.31
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.21
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.25
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.09
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.1
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
340861,Wellswood,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
340861,Wellswood,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.67
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.78
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-58.2
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
340861,Wellswood,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.05
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.72
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.4
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.88
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.37
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.79
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.05
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.61
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.33
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.19
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.33
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.54
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
340861,Wellswood,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.42
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.56
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-59.02
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
340861,Wellswood,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.88
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.7
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.0
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.4
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.61
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.26
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.76
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.03
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.34
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.24
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.62
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.86
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.44
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
340861,Wellswood,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
340861,Wellswood,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.32
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.97
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.55
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
340861,Wellswood,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.37
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.48
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.1
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.5
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.53
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.25
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.69
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.31
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.7
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.49
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.44
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.41
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.16
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
340861,Wellswood,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
340861,Wellswood,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.93
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.46
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-57.95
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
340861,Wellswood,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.53
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.71
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.75
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.7
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.29
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.51
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.89
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.84
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.66
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.72
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.85
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.27
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.82
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
340861,Wellswood,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.74
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.66
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-62.53
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
340861,Wellswood,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.35
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.75
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.7
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.89
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.35
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.0
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.23
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.7
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.81
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.22
