Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.68
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
340861,Wellswood,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.51
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.53
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-59.57
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
340861,Wellswood,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.83
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.94
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.11
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.33
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.97
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.24
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.35
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.26
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.34
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.0
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.34
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
340861,Wellswood,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
340861,Wellswood,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.1
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.52
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-67.44
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
340861,Wellswood,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.89
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.96
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.5
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.3
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.78
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.07
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.7
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.83
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.72
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.95
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.6
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.03
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.16
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
340861,Wellswood,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
340861,Wellswood,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.52
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.66
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-68.3
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
340861,Wellswood,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.83
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.34
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.6
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.4
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.06
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.46
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.76
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.99
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.72
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.38
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.75
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.14
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.97
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
340861,Wellswood,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
340861,Wellswood,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.0
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.3
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-67.11
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
340861,Wellswood,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.44
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.77
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.34
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.3
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.27
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.06
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.94
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.35
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.97
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.28
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.74
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.35
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
340861,Wellswood,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
340861,Wellswood,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.6
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.61
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-64.1
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
340861,Wellswood,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.02
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.22
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.9
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.5
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.15
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.38
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.99
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.91
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.9
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.22
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.37
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
340861,Wellswood,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
340861,Wellswood,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.94
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.75
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-55.25
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
340861,Wellswood,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.88
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.41
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.1
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.19
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.53
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.84
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.95
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.46
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.54
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.8
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.63
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.59
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.37
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
340861,Wellswood,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
340861,Wellswood,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.74
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.44
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-56.91
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
340861,Wellswood,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.09
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.03
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.6
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.3
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.9
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.4
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.28
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.65
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.66
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.57
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.38
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.58
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.08
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.03
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.48
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.67
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
340861,Wellswood,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
340861,Wellswood,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.37
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.34
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-50.77
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
340861,Wellswood,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.54
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.93
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.8
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
