Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.68
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.85
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.11
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.72
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.61
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.36
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.04
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.88
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.71
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
340861,Wellswood,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
340861,Wellswood,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.26
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.6
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-51.18
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
340861,Wellswood,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.66
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.65
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.9
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.0
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.32
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.47
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.0
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.44
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.28
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.4
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.38
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.34
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
340861,Wellswood,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
340861,Wellswood,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.16
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.07
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-45.79
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
340861,Wellswood,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.84
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.16
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.73
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,47.4
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.6
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.13
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.1
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.77
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.54
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.38
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.65
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.62
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.46
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.75
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
340861,Wellswood,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
340861,Wellswood,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-41.01
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.83
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-40.79
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
340861,Wellswood,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.39
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.17
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.0
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.0
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.33
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.0
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.87
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.86
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.77
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.82
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.15
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
340861,Wellswood,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
340861,Wellswood,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-45.19
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.92
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-44.0
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
340861,Wellswood,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.69
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.87
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.04
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,51.6
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.2
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.05
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.65
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.9
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.84
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.98
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.42
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.5
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.14
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.23
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.73
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
340861,Wellswood,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
340861,Wellswood,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-47.39
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.48
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-48.92
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
340861,Wellswood,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.88
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.55
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,68.9
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.2
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.6
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.29
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.59
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.98
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.72
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.76
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.04
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.29
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.95
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.41
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
340861,Wellswood,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.8
340861,Wellswood,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.74
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.9
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-46.34
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
340861,Wellswood,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.66
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.45
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,63.1
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,93.6
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.24
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.66
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.89
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.15
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.84
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.98
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.41
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.98
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.22
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
340861,Wellswood,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
340861,Wellswood,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.86
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.29
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.4
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
340861,Wellswood,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.87
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.43
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,67.1
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.4
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.52
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.56
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.76
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.64
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.44
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.7
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.53
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
