Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.33
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.79
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.01
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
340861,Wellswood,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
340861,Wellswood,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-57.93
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.14
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-57.02
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
340861,Wellswood,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.1
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.81
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,71.5
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,103.9
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.4
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.68
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.66
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.98
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.22
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.91
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.83
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.99
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.99
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.35
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.48
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
340861,Wellswood,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.1
340861,Wellswood,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.16
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.14
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-62.94
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
340861,Wellswood,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.34
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.89
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,71.6
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,105.1
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.44
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.96
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.23
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.01
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.96
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.49
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.33
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.97
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.77
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.24
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-27.32
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
340861,Wellswood,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
340861,Wellswood,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-55.11
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.53
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-61.19
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
340861,Wellswood,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.73
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.46
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,80.7
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,115.8
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.5
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.24
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.45
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.3
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.99
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.17
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.76
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.68
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
340861,Wellswood,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
340861,Wellswood,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-57.75
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.75
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-54.96
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
340861,Wellswood,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.37
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.56
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,75.7
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,109.3
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.45
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.29
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.12
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.33
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.72
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.14
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.31
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.06
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.93
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
340861,Wellswood,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.3
340861,Wellswood,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-57.75
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.01
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-60.33
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
340861,Wellswood,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.15
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.29
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,74.8
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,108.5
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.65
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.5
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.93
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.62
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.89
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.75
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.75
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.05
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
340861,Wellswood,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
340861,Wellswood,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-64.57
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.75
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-63.73
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
340861,Wellswood,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.66
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.84
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,76.1
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,110.8
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.12
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.87
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.77
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.69
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.06
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.06
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.79
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.02
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.87
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
340861,Wellswood,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.6
340861,Wellswood,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.64
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-53.08
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.98
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
340861,Wellswood,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-31.8
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.79
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.33
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,89.2
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,131.7
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.2
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.69
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.39
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.85
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.07
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.43
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.86
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.09
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.66
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.61
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.69
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
340861,Wellswood,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.4
340861,Wellswood,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-68.61
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.87
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-59.74
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
340861,Wellswood,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-33.33
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.96
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.32
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,93.9
