Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,138.2
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.2
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.06
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.96
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.98
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.81
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.74
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.65
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.99
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.46
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.16
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.49
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
340861,Wellswood,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
340861,Wellswood,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.86
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.88
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-58.05
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
340861,Wellswood,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.64
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.03
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,83.7
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,123.4
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.7
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.35
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.43
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.46
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.36
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.47
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.48
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.46
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.08
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
340861,Wellswood,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.4
340861,Wellswood,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-61.39
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.52
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-58.34
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
340861,Wellswood,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.37
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.85
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,81.7
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,118.2
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.7
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.12
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.87
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.85
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.76
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.51
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.8
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.74
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.45
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.11
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
340861,Wellswood,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
340861,Wellswood,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-68.36
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.99
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-59.2
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
340861,Wellswood,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-30.57
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.04
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,87.8
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,126.8
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.84
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.66
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.87
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.4
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.34
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.76
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.63
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.44
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.05
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.06
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
340861,Wellswood,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.4
340861,Wellswood,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-76.02
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.77
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.76
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
340861,Wellswood,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.01
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.15
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.43
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,79.8
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,118.9
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.26
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.66
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.01
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.13
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.37
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.35
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.76
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-40.52
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.93
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.4
340861,Wellswood,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.4
340861,Wellswood,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-75.52
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.35
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-72.58
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
340861,Wellswood,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-30.45
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.15
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.73
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,87.3
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,125.2
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.7
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.79
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.21
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-22.54
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.44
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.4
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.03
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.47
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.09
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.2
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.3
340861,Wellswood,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.8
340861,Wellswood,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-68.89
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-66.58
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-73.17
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
340861,Wellswood,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-31.77
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.0
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,90.6
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,131.7
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.6
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.75
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.77
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.47
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.95
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.66
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.45
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.21
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.4
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.1
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.54
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
340861,Wellswood,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.0
340861,Wellswood,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-74.97
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-51.82
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-79.52
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
340861,Wellswood,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.38
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.85
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.48
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,82.1
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,121.7
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.81
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.74
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.25
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.11
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.6
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
