Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.34
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.52
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.94
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.37
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.22
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.4
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
340861,Wellswood,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
340861,Wellswood,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,24.7
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-76.79
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.78
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-73.99
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
340861,Wellswood,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.44
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.77
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.61
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,81.7
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,122.1
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.9
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.24
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.27
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.68
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.34
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.4
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.42
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.55
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.77
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.75
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.7
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.08
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
340861,Wellswood,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
340861,Wellswood,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-78.24
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.99
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-71.4
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
340861,Wellswood,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-33.57
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.1
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,94.7
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,139.7
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.63
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.31
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.83
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.68
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.72
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.5
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.91
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.54
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.59
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.8
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
340861,Wellswood,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.7
340861,Wellswood,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-81.93
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.31
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-66.43
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
340861,Wellswood,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-37.34
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.84
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,104.6
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,154.5
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.0
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.5
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.14
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.25
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.19
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.55
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.13
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.53
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.96
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.99
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.75
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
340861,Wellswood,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.4
340861,Wellswood,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-83.09
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-52.28
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-72.32
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
340861,Wellswood,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-37.38
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.05
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,105.2
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,154.8
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.4
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.53
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.47
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.15
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-35.52
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.84
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.35
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.48
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.5
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.13
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
340861,Wellswood,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.8
340861,Wellswood,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-77.61
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.83
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-86.93
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
340861,Wellswood,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-32.25
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.53
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,89.0
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,134.4
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.7
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.24
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.92
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.32
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-34.57
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.5
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.89
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.43
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.97
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.95
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.73
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.55
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.2
340861,Wellswood,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.7
340861,Wellswood,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-77.4
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.15
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-83.25
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
340861,Wellswood,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-32.34
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.36
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.55
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,90.5
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,135.7
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.9
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.5
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.77
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.18
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-20.74
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.53
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.24
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.24
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.39
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.73
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
340861,Wellswood,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.0
340861,Wellswood,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,24.6
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-82.41
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.16
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-74.08
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
340861,Wellswood,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-33.59
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.85
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,95.8
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,140.6
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.2
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.5
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.36
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.47
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.37
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.97
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.7
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.84
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.09
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.65
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.62
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.58
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.63
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
340861,Wellswood,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
340861,Wellswood,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-75.95
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-62.87
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-70.7
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
340861,Wellswood,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
