Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-31.44
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.97
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.01
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,92.0
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,132.9
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.5
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.72
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.47
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.57
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-33.53
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.9
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.45
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.22
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.06
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.91
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.34
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.4
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.5
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.0
340861,Wellswood,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.9
340861,Wellswood,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-76.69
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-66.89
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-83.62
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
340861,Wellswood,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.99
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.49
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,76.2
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,116.9
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.8
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.67
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.08
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.5
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-38.59
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.1
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.1
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.35
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.76
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.45
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.19
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.68
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.72
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
340861,Wellswood,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.3
340861,Wellswood,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,24.5
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-70.0
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.09
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-88.99
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
340861,Wellswood,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.35
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.59
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,81.8
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,122.0
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.8
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.48
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.53
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.03
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.79
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-35.55
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.5
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.51
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.02
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.59
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.17
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.2
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
340861,Wellswood,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.7
340861,Wellswood,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-81.84
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-65.38
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-87.0
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
340861,Wellswood,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.2
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.27
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.72
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,76.5
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,117.4
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.3
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-13.31
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.93
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.57
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.64
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-36.78
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.8
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.98
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.56
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.97
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.63
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
340861,Wellswood,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.9
340861,Wellswood,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,24.4
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-83.61
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.33
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-90.87
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
340861,Wellswood,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.42
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.37
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.33
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,76.2
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,118.3
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.4
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.54
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.05
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.3
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.95
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-34.4
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.39
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.98
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.85
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.79
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.01
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.67
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.9
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
340861,Wellswood,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.1
340861,Wellswood,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-79.25
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.89
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-94.41
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
340861,Wellswood,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.19
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.19
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,79.7
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,121.9
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.68
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.25
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.54
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.46
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.2
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.3
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.75
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.55
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.15
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.9
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.46
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
340861,Wellswood,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.3
340861,Wellswood,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,24.3
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-81.96
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.1
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-88.74
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
340861,Wellswood,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-30.9
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.36
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.34
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,83.9
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,129.3
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.5
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.16
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.88
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.1
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.81
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-32.01
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.3
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.75
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.32
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.1
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.68
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.26
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
340861,Wellswood,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
340861,Wellswood,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-89.22
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.45
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-89.91
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
340861,Wellswood,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.56
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.1
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,69.3
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.4
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.9
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.48
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.92
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.68
