Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.22
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.46
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.3
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.44
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.95
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.82
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.57
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.32
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
340861,Wellswood,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
340861,Wellswood,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,24.2
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-80.84
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.99
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-84.82
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
340861,Wellswood,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.32
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.23
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,76.1
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,113.8
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.11
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.9
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-19.13
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.63
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.68
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.18
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.63
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.29
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.53
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.3
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
340861,Wellswood,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.8
340861,Wellswood,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-79.59
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.16
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-75.35
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
340861,Wellswood,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.42
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.43
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,68.0
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,102.5
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.9
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.24
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.02
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.94
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.21
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.33
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.75
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.55
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.09
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.86
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.49
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
340861,Wellswood,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.8
340861,Wellswood,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-78.58
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.95
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-71.8
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
340861,Wellswood,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.57
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.08
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,70.1
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.8
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.65
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.54
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.33
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.75
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.82
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.28
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.52
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.99
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.1
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.62
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.75
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.0
340861,Wellswood,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.2
340861,Wellswood,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-79.65
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.46
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-71.17
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
340861,Wellswood,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.0
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.15
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,74.8
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,104.4
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.05
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.93
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.02
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.07
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.93
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.54
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.74
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.42
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.13
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
340861,Wellswood,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.4
340861,Wellswood,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-76.14
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.97
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-85.21
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
340861,Wellswood,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.75
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.99
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.47
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,67.2
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.0
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.6
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.13
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.23
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.75
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.92
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.98
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.78
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.14
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.29
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.1
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.0
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
340861,Wellswood,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.7
340861,Wellswood,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-78.22
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.2
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-81.43
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
340861,Wellswood,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.33
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.91
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.68
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,61.5
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.7
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.1
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.4
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.71
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.46
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.09
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.62
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.26
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.25
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.94
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.75
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.25
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.87
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
340861,Wellswood,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.3
340861,Wellswood,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-72.04
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.29
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.45
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
340861,Wellswood,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.86
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.25
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,63.2
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.8
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.84
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.27
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.18
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.63
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.56
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.68
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.15
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.63
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.44
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.6
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
340861,Wellswood,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.2
340861,Wellswood,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
