Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-75.53
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-61.93
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-86.96
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
340861,Wellswood,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.32
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.18
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.42
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,71.6
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,101.2
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.1
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.02
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.74
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.64
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.48
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.75
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.91
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.76
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.25
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.7
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.13
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.7
340861,Wellswood,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.4
340861,Wellswood,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-76.28
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.52
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-87.15
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
340861,Wellswood,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.71
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.12
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.58
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,60.5
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.9
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.62
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.34
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.38
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.24
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.57
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.06
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.35
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.27
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.59
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.96
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.6
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.7
340861,Wellswood,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.9
340861,Wellswood,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-84.12
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.83
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-76.5
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
340861,Wellswood,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.24
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.95
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.41
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,61.3
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.1
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.0
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.4
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.73
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.41
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.22
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.36
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.21
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.89
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.46
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.79
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.95
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.54
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.7
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
340861,Wellswood,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.6
340861,Wellswood,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-85.8
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.12
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-74.53
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
340861,Wellswood,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.04
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.0
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.15
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,64.0
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.4
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.5
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.1
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.86
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.1
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.74
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.8
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.76
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.87
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.85
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.26
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.43
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.33
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.2
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
340861,Wellswood,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
340861,Wellswood,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,24.1
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-90.31
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-54.98
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-71.45
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
340861,Wellswood,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.42
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.07
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.12
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,63.4
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.8
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.75
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.33
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.62
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.03
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.6
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.72
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.8
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.15
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.92
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.56
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.3
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.6
340861,Wellswood,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.2
340861,Wellswood,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-89.64
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.13
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-76.84
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
340861,Wellswood,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.22
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.52
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.02
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,58.2
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.8
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.3
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.04
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.59
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.35
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.14
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.01
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.71
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.94
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.23
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.89
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.98
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.7
340861,Wellswood,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.7
340861,Wellswood,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-84.24
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-67.57
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-74.36
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
340861,Wellswood,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.2
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.57
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,56.6
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.8
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.56
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.11
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.66
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.99
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.11
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.0
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.25
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.04
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.84
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.9
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.3
340861,Wellswood,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.8
340861,Wellswood,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-89.21
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-68.63
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-78.43
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
340861,Wellswood,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.47
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.25
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,61.3
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.0
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.5
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.46
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
