Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.27
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.12
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.72
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.14
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.93
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.28
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.19
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.97
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.61
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
340861,Wellswood,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.7
340861,Wellswood,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,24.0
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-87.26
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.18
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-83.27
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
340861,Wellswood,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.69
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.34
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,58.4
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.7
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.0
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.86
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.26
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.27
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.03
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.93
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.93
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.82
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.2
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
340861,Wellswood,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.7
340861,Wellswood,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-80.01
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.97
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-92.08
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
340861,Wellswood,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.21
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.75
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.7
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,52.2
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.7
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.3
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.41
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.62
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.97
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.66
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.36
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.44
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.47
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.8
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.33
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.3
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.05
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
340861,Wellswood,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.3
340861,Wellswood,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-84.76
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-62.93
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-93.24
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
340861,Wellswood,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.98
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.51
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,53.6
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.8
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.44
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.93
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.63
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.61
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.64
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.88
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.9
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.64
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.07
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.27
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.6
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
340861,Wellswood,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.1
340861,Wellswood,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,23.9
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-86.87
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-61.75
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-87.56
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
340861,Wellswood,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.99
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.79
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.8
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,54.3
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.7
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.81
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.21
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.15
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.09
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.17
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.35
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.85
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.96
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.9
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.9
340861,Wellswood,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.5
340861,Wellswood,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-82.95
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-69.74
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-85.44
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
340861,Wellswood,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.28
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.53
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,52.7
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.8
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.8
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.39
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.06
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.14
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.3
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.76
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.62
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.42
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.61
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.11
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.79
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.34
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
340861,Wellswood,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.9
340861,Wellswood,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-83.34
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-63.41
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-86.3
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
340861,Wellswood,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.62
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.19
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.67
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,55.9
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.3
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.2
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.59
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.64
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.37
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.37
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.37
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.13
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.37
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.41
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.62
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.21
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.8
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
340861,Wellswood,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.9
340861,Wellswood,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-89.24
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-57.97
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-84.88
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
340861,Wellswood,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.45
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.38
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,56.0
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.6
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.25
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.72
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.66
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.65
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.16
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.57
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.77
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.17
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.28
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.92
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.3
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
340861,Wellswood,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.2
