Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-86.73
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-65.21
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-84.05
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
340861,Wellswood,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.93
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.77
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,56.3
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.8
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.01
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.61
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.83
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.84
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.64
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.72
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.87
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.44
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.05
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.11
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
340861,Wellswood,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.3
340861,Wellswood,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-82.88
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-69.87
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-83.83
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
340861,Wellswood,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.89
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.72
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.05
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,51.9
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.7
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.1
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.59
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.77
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.32
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.72
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.3
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.66
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-28.58
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.03
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.23
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.5
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.5
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
340861,Wellswood,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.6
340861,Wellswood,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-82.22
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.6
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-93.14
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
340861,Wellswood,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.3
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.7
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,51.5
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.4
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.2
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.1
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.48
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.89
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.38
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.91
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.68
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-26.36
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.3
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.16
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.19
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.03
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
340861,Wellswood,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.5
340861,Wellswood,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-84.09
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.6
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-91.88
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
340861,Wellswood,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.56
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.35
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.86
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.5
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.3
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.9
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.08
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.93
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.0
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.27
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.18
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-21.49
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.85
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.29
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.62
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.57
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.68
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
340861,Wellswood,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.4
340861,Wellswood,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-82.49
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-66.54
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-96.0
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
340861,Wellswood,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.6
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.51
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.8
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.1
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.8
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.22
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.52
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.03
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.29
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.73
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.51
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.54
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.74
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.54
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.1
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
340861,Wellswood,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,197.8
340861,Wellswood,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-88.85
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-59.11
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-100.96
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
340861,Wellswood,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.4
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.0
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.4
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.07
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.1
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.7
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.85
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.5
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.37
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.28
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.0
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.53
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.4
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-27.66
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.6
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.76
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.87
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.48
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.2
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
340861,Wellswood,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.7
340861,Wellswood,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-81.93
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.9
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-104.94
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
340861,Wellswood,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.66
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-1.97
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.0
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.83
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.27
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.65
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.91
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.1
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.61
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.1
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.82
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.8
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.32
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.8
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.13
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-55.2
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
340861,Wellswood,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,230.3
340861,Wellswood,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-81.79
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.72
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-105.52
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
340861,Wellswood,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.17
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.67
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,55.6
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.5
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.8
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.14
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
