Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.02
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.37
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.31
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.92
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.6
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.37
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.09
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.91
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-55.78
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,108.0
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.9
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
340861,Wellswood,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.8
340861,Wellswood,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-85.35
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-49.82
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-108.53
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,198.6
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
340861,Wellswood,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.87
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.27
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,60.0
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.1
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.5
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.79
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.7
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.97
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.74
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.34
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.88
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.29
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.59
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.61
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.22
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.1
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
340861,Wellswood,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.6
340861,Wellswood,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-93.67
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.96
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-96.96
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
340861,Wellswood,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.45
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.0
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.17
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,56.2
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.6
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.9
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.98
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.64
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.84
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.99
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.2
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.21
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.57
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.84
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.5
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.98
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.49
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.71
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.7
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
340861,Wellswood,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.4
340861,Wellswood,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-93.62
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.09
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-92.61
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
340861,Wellswood,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.28
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.31
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,49.0
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.4
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.7
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.6
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.88
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.06
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.13
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.2
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.94
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.53
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.41
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.6
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.89
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-42.15
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.56
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.29
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.1
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.3
340861,Wellswood,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.7
340861,Wellswood,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-93.58
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.44
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-95.11
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.4
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
340861,Wellswood,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.94
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.36
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,53.9
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.3
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.3
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.6
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.64
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.45
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.38
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.9
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.89
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.37
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.4
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.0
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.01
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-41.91
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.14
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.48
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.7
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.8
340861,Wellswood,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.7
340861,Wellswood,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-93.35
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.58
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-90.59
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
340861,Wellswood,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.68
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.54
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,67.2
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.1
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.94
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.69
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.33
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.29
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.24
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.86
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.2
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.42
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-47.59
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.86
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.54
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.0
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.3
340861,Wellswood,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.8
340861,Wellswood,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-105.61
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.79
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-87.25
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.2
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
340861,Wellswood,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.0
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.54
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.0
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.8
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.2
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.26
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.99
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.74
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.17
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.39
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.49
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.38
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.4
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-42.74
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.87
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.21
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.5
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.4
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
340861,Wellswood,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.5
340861,Wellswood,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-97.3
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.04
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-88.68
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
340861,Wellswood,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.22
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.62
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.8
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.05
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.93
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.3
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.78
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.72
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.94
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.53
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.62
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.88
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
