Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-48.91
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.74
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.28
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.9
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.7
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
340861,Wellswood,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.2
340861,Wellswood,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-94.5
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.04
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-94.21
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
340861,Wellswood,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.47
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.46
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.22
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,66.0
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.2
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.6
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.72
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.27
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.26
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.08
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.47
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.94
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.15
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.25
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.0
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.66
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.34
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,105.8
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.5
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
340861,Wellswood,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.9
340861,Wellswood,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-92.37
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.12
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-95.31
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
340861,Wellswood,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.42
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.16
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,56.4
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.2
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.21
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.37
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.04
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.19
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.54
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.81
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.51
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.99
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.06
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.06
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.29
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.36
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
340861,Wellswood,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.9
340861,Wellswood,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-83.55
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-63.06
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-95.45
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
340861,Wellswood,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.25
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.21
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.61
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,58.0
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.5
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.6
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.75
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.56
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.45
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.61
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.19
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.25
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.0
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-34.06
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.99
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
340861,Wellswood,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.8
340861,Wellswood,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-78.86
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-71.68
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-91.6
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
340861,Wellswood,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.34
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.4
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,50.2
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.6
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.64
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.55
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.5
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.72
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.82
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-21.48
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.59
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.56
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.74
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.78
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
340861,Wellswood,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,208.5
340861,Wellswood,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-77.54
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.05
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-79.76
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
340861,Wellswood,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.73
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.8
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.19
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,56.0
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.0
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.6
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.16
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.85
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.84
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.5
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.93
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.4
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.63
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.29
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.19
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.11
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.8
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
340861,Wellswood,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.8
340861,Wellswood,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.06
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.46
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-82.75
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
340861,Wellswood,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.43
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.61
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.93
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.91
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.82
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.98
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.29
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.8
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.34
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.1
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.89
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.38
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-60.59
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,120.8
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.1
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
340861,Wellswood,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,254.5
340861,Wellswood,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-70.15
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.3
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-95.22
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
340861,Wellswood,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.58
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.04
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.35
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.46
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.15
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.32
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.32
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.7
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.36
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.99
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.03
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.28
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,115.3
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
340861,Wellswood,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.2
340861,Wellswood,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-62.51
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-44.99
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-91.31
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
340861,Wellswood,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.14
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.19
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.5
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.1
