Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.79
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.47
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.37
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.49
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.24
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.56
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.61
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.87
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.35
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.4
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,115.6
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
340861,Wellswood,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.9
340861,Wellswood,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-61.92
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.39
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-90.05
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
340861,Wellswood,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.94
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.65
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.4
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.6
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.55
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.73
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.86
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.7
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.01
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.19
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.91
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.54
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.74
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.54
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,115.3
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
340861,Wellswood,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,230.1
340861,Wellswood,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-62.46
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.53
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-97.17
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
340861,Wellswood,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.9
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.56
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.08
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.26
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.9
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.15
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.68
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.19
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.53
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.86
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.46
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.9
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.82
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.28
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-31.56
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.07
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
340861,Wellswood,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.7
340861,Wellswood,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-63.6
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-69.53
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-93.06
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
340861,Wellswood,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.16
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.08
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.65
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.1
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.92
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.47
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.72
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.35
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.79
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.56
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.93
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.38
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.7
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.28
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.84
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.2
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
340861,Wellswood,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,247.5
340861,Wellswood,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-65.36
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-66.65
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-92.16
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
340861,Wellswood,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.1
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.78
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.8
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.79
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.92
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.64
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.89
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.95
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.02
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.1
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.87
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.25
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.13
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.53
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.6
340861,Wellswood,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.6
340861,Wellswood,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-68.23
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-59.0
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-87.12
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
340861,Wellswood,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.5
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.85
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.97
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.0
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.3
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.71
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.51
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.04
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.66
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.86
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.98
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.84
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.37
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.69
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.77
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
340861,Wellswood,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.2
340861,Wellswood,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-63.46
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.38
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-74.64
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
340861,Wellswood,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.64
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.76
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.47
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.7
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.44
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.2
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.34
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.06
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.11
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.58
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.26
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.5
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.74
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.06
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
340861,Wellswood,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.4
340861,Wellswood,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-63.65
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-50.94
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-77.24
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
340861,Wellswood,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.24
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.08
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.22
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.5
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.55
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.35
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.78
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.21
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.97
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.22
