Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.98
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.66
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.86
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.45
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.82
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.72
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
340861,Wellswood,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.0
340861,Wellswood,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.84
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-47.7
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-81.9
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
340861,Wellswood,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.88
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.12
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.46
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.19
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.97
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.88
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.54
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.28
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.4
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.82
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.08
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.26
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.62
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
340861,Wellswood,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.9
340861,Wellswood,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-54.4
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.92
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-77.78
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
340861,Wellswood,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.69
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.72
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.7
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.9
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.4
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.11
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.57
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.24
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.36
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.45
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.51
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.67
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.3
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.04
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
340861,Wellswood,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.8
340861,Wellswood,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-60.86
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.97
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-71.93
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
340861,Wellswood,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.53
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.19
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.9
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.16
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.78
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.05
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.02
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.48
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.26
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.68
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.59
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.34
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.31
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
340861,Wellswood,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
340861,Wellswood,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-58.63
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.16
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-64.5
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
340861,Wellswood,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.82
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.09
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.45
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.9
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.21
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.88
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.51
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.35
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.27
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.02
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.43
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.62
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.67
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-22.25
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
340861,Wellswood,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
340861,Wellswood,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-47.78
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-49.57
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-51.78
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
340861,Wellswood,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.75
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.13
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.3
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.47
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.54
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.16
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.38
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.81
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.64
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.09
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.75
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.55
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.37
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
340861,Wellswood,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
340861,Wellswood,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-56.05
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.55
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.36
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
340861,Wellswood,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.19
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.0
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.3
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.28
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.92
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.18
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.63
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.66
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.88
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.16
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.05
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.79
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.61
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
340861,Wellswood,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
340861,Wellswood,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-54.01
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.17
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.88
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
340861,Wellswood,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.87
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.62
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.5
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.0
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.1
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.51
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.14
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.84
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.03
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.08
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.32
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.07
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.25
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.13
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
340861,Wellswood,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
340861,Wellswood,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-55.67
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-50.71
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-55.21
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
340861,Wellswood,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
