Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.18
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.05
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.34
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.7
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.4
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.06
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.09
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.48
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.32
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.0
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.32
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.18
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.85
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.28
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
340861,Wellswood,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
340861,Wellswood,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-54.95
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.97
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.76
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
340861,Wellswood,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.69
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.5
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.19
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.3
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.1
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.38
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.42
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.55
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.08
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.05
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.2
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.85
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.28
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.96
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.03
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
340861,Wellswood,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
340861,Wellswood,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-54.66
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.68
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.42
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
340861,Wellswood,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.2
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.42
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.97
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.2
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.46
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.86
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.64
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.71
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.66
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.14
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-25.06
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
340861,Wellswood,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
340861,Wellswood,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-52.87
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.28
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.34
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
340861,Wellswood,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.4
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.11
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.3
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.9
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.2
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.9
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.4
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.23
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.07
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.15
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.17
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.1
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.72
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-23.0
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
340861,Wellswood,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
340861,Wellswood,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-53.63
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.57
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.89
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
340861,Wellswood,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.69
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.39
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.9
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.3
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.5
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.3
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.23
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.75
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.69
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.8
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.6
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.55
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.33
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.04
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.13
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
340861,Wellswood,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
340861,Wellswood,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-56.57
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.07
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.67
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
340861,Wellswood,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.46
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.25
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.18
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.36
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.27
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.39
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.98
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.95
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.01
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.16
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.69
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.2
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
340861,Wellswood,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
340861,Wellswood,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.02
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.74
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.66
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
340861,Wellswood,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.96
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.83
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.33
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.1
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.41
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.55
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.16
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.2
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.86
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.61
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.49
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.36
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.23
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.29
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
340861,Wellswood,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
340861,Wellswood,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-43.89
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.27
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-46.74
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
340861,Wellswood,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.39
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.29
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.07
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.6
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.6
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.49
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.29
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.71
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
