Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.07
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.18
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.94
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.99
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.44
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
340861,Wellswood,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
340861,Wellswood,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-43.03
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.82
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.83
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340861,Wellswood,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.72
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.16
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.4
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.4
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.6
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.39
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.9
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.88
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.95
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.58
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.7
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.29
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
340861,Wellswood,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
340861,Wellswood,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.94
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.28
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-59.24
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
340861,Wellswood,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.61
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.52
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.4
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.2
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.7
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.4
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.29
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.3
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.71
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.33
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.85
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.2
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.29
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.08
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
340861,Wellswood,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
340861,Wellswood,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.56
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.72
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-50.55
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
340861,Wellswood,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.93
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.37
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.8
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.5
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.4
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.31
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.06
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.53
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.91
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.18
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.05
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.31
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.88
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.25
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
340861,Wellswood,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
340861,Wellswood,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.32
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.73
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.5
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
340861,Wellswood,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.3
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.16
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.1
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.79
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.32
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.29
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.45
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.75
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.68
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.21
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.27
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
340861,Wellswood,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
340861,Wellswood,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.18
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.69
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-53.82
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
340861,Wellswood,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.31
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.73
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.7
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.7
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.3
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.78
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.71
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.49
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.37
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.21
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.99
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.55
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.02
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
340861,Wellswood,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
340861,Wellswood,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.5
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.2
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-51.85
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340861,Wellswood,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.27
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.71
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.43
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.1
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.13
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.34
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.59
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.97
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.07
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.0
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.5
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.7
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
340861,Wellswood,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.69
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.79
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-46.08
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
340861,Wellswood,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.38
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.84
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.6
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.09
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.39
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.46
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.39
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.78
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.82
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.74
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.74
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
340861,Wellswood,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
340861,Wellswood,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.43
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.67
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-55.14
