Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
340861,Wellswood,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.92
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.13
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.8
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.6
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.93
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.03
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.76
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.58
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.12
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.25
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.27
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.86
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340861,Wellswood,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
340861,Wellswood,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,20.8
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.15
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.14
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-55.27
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
340861,Wellswood,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.13
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.85
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.2
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.06
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.46
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.51
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.43
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.69
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.75
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.18
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.22
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.77
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.73
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
340861,Wellswood,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
340861,Wellswood,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.59
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.79
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-48.5
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
340861,Wellswood,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.96
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.75
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.75
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.52
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.14
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.77
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.98
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.63
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.73
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.47
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.98
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.59
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.68
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.85
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
340861,Wellswood,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
340861,Wellswood,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-42.13
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.27
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-50.54
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
340861,Wellswood,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.13
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.48
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.92
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.4
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.15
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.79
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.71
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.55
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.61
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.06
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.31
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-10.07
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.52
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
340861,Wellswood,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
340861,Wellswood,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-44.39
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.35
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-50.57
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
340861,Wellswood,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.08
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.5
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.6
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.45
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.59
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.58
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.77
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.66
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.28
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.55
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.56
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-12.96
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.02
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
340861,Wellswood,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
340861,Wellswood,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-45.01
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.79
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.15
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
340861,Wellswood,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.72
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.91
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.74
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.6
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.6
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.52
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.92
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.43
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.58
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.21
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.45
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.84
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.44
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.65
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.05
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
340861,Wellswood,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
340861,Wellswood,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.42
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.0
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.58
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
340861,Wellswood,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.23
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.59
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.86
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.1
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.27
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.08
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.54
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.54
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.59
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.51
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.64
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.35
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.82
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
340861,Wellswood,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
340861,Wellswood,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.66
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.34
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.12
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
340861,Wellswood,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.67
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.38
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.7
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.3
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.5
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.2
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.93
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
