Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.53
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.7
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.12
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.36
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.97
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.34
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.36
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.68
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
340861,Wellswood,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
340861,Wellswood,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.01
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.74
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-52.86
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
340861,Wellswood,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.84
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.72
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.73
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.2
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.3
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.8
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.55
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.98
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.01
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.68
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.72
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.02
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.73
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.93
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.6
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.8
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
340861,Wellswood,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
340861,Wellswood,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.63
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.93
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-52.43
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
340861,Wellswood,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.21
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.75
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.7
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.41
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.1
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.11
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.72
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.18
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.53
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.13
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.51
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
340861,Wellswood,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
340861,Wellswood,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.02
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.6
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-55.02
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
340861,Wellswood,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.43
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.73
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.6
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.07
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.03
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.06
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.88
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.77
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.33
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.29
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.58
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
340861,Wellswood,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
340861,Wellswood,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.85
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.56
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-51.5
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
340861,Wellswood,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.51
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.55
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.92
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.5
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.2
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.45
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.67
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.16
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.64
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.87
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.66
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.04
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.95
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.12
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
340861,Wellswood,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
340861,Wellswood,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.24
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.02
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-50.71
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
340861,Wellswood,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.41
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.39
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.63
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.1
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.0
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.16
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.21
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.11
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.17
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.07
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.17
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.21
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.54
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.25
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
340861,Wellswood,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
340861,Wellswood,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.08
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.73
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-52.54
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
340861,Wellswood,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.13
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.88
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.27
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.9
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.82
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.31
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.99
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.64
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.72
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.94
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.68
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.15
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.24
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
340861,Wellswood,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
340861,Wellswood,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.98
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.66
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.44
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
340861,Wellswood,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.28
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.48
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.02
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.7
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.6
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.52
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.65
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.84
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-21.72
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.92
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.54
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.02
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.12
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.7
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.85
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
340861,Wellswood,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,21.4
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
