Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.11
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.11
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-56.02
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
340861,Wellswood,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.62
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.55
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.3
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.6
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.4
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.17
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.42
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.89
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.8
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.91
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.93
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.86
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.27
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.44
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.52
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
340861,Wellswood,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
340861,Wellswood,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.81
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.1
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-58.23
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
340861,Wellswood,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.06
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.93
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.89
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.2
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.39
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.37
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.05
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.83
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.26
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.8
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.83
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.51
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
340861,Wellswood,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
340861,Wellswood,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.22
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.03
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.05
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
340861,Wellswood,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.91
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.24
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.77
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.4
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.8
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.3
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.27
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.03
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.87
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.96
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.37
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.73
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.91
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.06
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-17.16
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
340861,Wellswood,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
340861,Wellswood,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.23
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.0
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-54.91
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
340861,Wellswood,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.99
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.09
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.69
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.8
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.8
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.29
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.04
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.43
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.72
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.34
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.9
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.24
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.88
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-16.34
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
340861,Wellswood,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
340861,Wellswood,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.82
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.2
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-58.0
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
340861,Wellswood,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.96
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.0
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.22
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,9.3
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.7
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.8
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.8
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.59
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.06
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.47
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.53
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.36
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.14
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.66
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
340861,Wellswood,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
340861,Wellswood,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,21.7
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.32
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.66
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-54.8
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
340861,Wellswood,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-5.99
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.29
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.11
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,8.6
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.6
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.01
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.89
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.28
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.08
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.29
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.17
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.72
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.73
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
340861,Wellswood,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
340861,Wellswood,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.45
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.38
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-57.81
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
340861,Wellswood,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.85
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.63
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.04
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.9
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.5
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.18
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.91
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.02
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.49
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.32
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.97
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.57
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.36
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.39
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.45
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
340861,Wellswood,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
340861,Wellswood,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.61
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.23
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-53.92
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
340861,Wellswood,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.74
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.57
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.7
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.2
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
