Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.48
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.76
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.08
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.35
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.97
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.65
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.42
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.55
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
340861,Wellswood,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
340861,Wellswood,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.41
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.08
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-54.55
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
340861,Wellswood,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.23
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.73
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.8
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.57
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.59
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.84
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.94
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.83
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.59
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.53
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.39
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
340861,Wellswood,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
340861,Wellswood,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.52
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.89
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-61.24
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
340861,Wellswood,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.09
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.13
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.9
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.0
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.6
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.77
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.0
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.13
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.56
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.65
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.77
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.43
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.21
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
340861,Wellswood,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
340861,Wellswood,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-41.4
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.32
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-61.56
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
340861,Wellswood,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.21
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.85
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.8
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.3
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.86
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.86
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.84
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.41
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.53
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.81
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.33
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.18
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
340861,Wellswood,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
340861,Wellswood,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.49
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.97
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-61.85
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
340861,Wellswood,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-6.53
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.2
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.9
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.7
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.11
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.36
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.0
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.62
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.82
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.92
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.43
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.33
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.42
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.44
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
340861,Wellswood,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
340861,Wellswood,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.0
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.57
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-60.33
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
340861,Wellswood,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.01
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.49
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.84
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.1
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.2
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.13
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.67
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.67
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.69
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.15
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.37
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.57
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.83
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.88
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-14.78
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
340861,Wellswood,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
340861,Wellswood,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.91
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.57
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-61.22
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
340861,Wellswood,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-7.58
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.43
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-11.47
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.6
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.6
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.6
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.35
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.15
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.27
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.22
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.44
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.17
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-13.58
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-15.76
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
340861,Wellswood,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
340861,Wellswood,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.58
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.5
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-61.3
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
340861,Wellswood,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.07
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.97
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-14.38
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.4
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.7
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.83
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.99
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.14
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.71
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.67
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.47
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.65
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.7
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.52
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
340861,Wellswood,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,22.0
