Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.68
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.28
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-58.43
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
340861,Wellswood,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.23
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.03
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-13.67
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.8
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.92
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.79
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.53
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.12
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.98
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.71
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.08
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.33
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.78
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-21.71
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
340861,Wellswood,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.59
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.01
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-56.94
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
340861,Wellswood,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.71
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.73
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-12.06
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.0
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.93
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.78
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.97
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.96
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.29
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.62
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.18
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
340861,Wellswood,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
340861,Wellswood,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.15
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.25
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-47.4
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340861,Wellswood,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.07
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.17
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.84
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.5
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.77
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.65
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.35
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.92
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.29
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.56
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.54
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.39
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.35
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
340861,Wellswood,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
340861,Wellswood,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.74
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.35
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-41.09
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340861,Wellswood,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.84
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.7
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.4
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.1
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.4
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.6
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.31
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.13
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.01
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.65
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.31
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.7
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.16
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.48
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-11.54
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.56
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
340861,Wellswood,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
340861,Wellswood,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.97
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.29
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-40.13
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
340861,Wellswood,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.38
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.66
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.8
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.67
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.42
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.03
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.28
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.15
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.66
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.83
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.03
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.12
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-18.55
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
340861,Wellswood,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
340861,Wellswood,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,22.7
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.15
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.79
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.75
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
340861,Wellswood,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-13.97
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.9
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.1
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.8
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.99
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.41
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.98
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.47
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.95
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.98
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.95
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-15.21
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-19.75
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
340861,Wellswood,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
340861,Wellswood,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.47
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.39
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.49
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
340861,Wellswood,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.3
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.67
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.32
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.0
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.0
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.41
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.43
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.26
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.5
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.43
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.5
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.31
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.95
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.89
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-20.87
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
340861,Wellswood,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
340861,Wellswood,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.36
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.77
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-42.35
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
340861,Wellswood,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.74
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.67
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.1
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.1
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.25
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.4
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
