Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.63
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.92
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.16
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.21
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.89
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.52
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.05
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-24.0
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
340861,Wellswood,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
340861,Wellswood,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-46.3
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.61
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.23
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
340861,Wellswood,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.9
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.57
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.28
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.4
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.0
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.74
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.23
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.27
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.06
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.57
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.18
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.91
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.86
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.63
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.65
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
340861,Wellswood,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
340861,Wellswood,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-51.84
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.45
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-46.38
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
340861,Wellswood,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.68
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.25
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.77
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.4
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.2
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.6
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.7
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.46
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.59
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.72
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.52
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.27
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.25
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.49
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.85
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-26.28
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
340861,Wellswood,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
340861,Wellswood,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-59.27
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.57
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-48.4
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
340861,Wellswood,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.72
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.43
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.85
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.3
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.3
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.2
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.5
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.2
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.85
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.81
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.68
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.36
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.7
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.29
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-30.9
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
340861,Wellswood,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
340861,Wellswood,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-61.89
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.64
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-55.35
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
340861,Wellswood,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.24
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.58
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.5
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.6
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.5
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.3
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.56
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.98
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.14
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.47
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.01
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.18
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.83
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.7
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
340861,Wellswood,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
340861,Wellswood,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-64.72
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.12
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-57.04
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
340861,Wellswood,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.72
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.48
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.29
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,51.8
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.8
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.3
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.58
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.71
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.26
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.98
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.56
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.36
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.43
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.59
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.39
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
340861,Wellswood,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.7
340861,Wellswood,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.0
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.05
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-53.71
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
340861,Wellswood,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.68
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.01
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.32
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.4
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.4
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.4
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.9
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.43
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.57
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.9
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.9
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.76
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.45
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.85
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.49
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.98
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
340861,Wellswood,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.9
340861,Wellswood,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-61.14
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.81
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-55.25
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
340861,Wellswood,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.95
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.97
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.84
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.3
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.5
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.39
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.73
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.34
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.84
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.49
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.01
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.8
