Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.89
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
340861,Wellswood,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.5
340861,Wellswood,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.47
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.97
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-62.24
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
340861,Wellswood,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.76
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.15
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.31
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.2
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.2
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.74
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.41
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.03
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.74
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.47
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.45
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.65
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.86
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.28
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.6
340861,Wellswood,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.9
340861,Wellswood,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-50.13
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.67
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-66.51
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
340861,Wellswood,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.05
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-6.72
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.02
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,51.6
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.4
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.6
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.8
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.87
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.68
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.36
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-19.22
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.48
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.15
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.16
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.2
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.51
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.25
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
340861,Wellswood,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.6
340861,Wellswood,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-59.73
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.65
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-73.16
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
340861,Wellswood,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.96
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.75
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,63.7
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.4
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.2
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.46
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.03
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.47
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-22.32
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.96
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.34
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.16
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.77
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.93
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.68
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.1
340861,Wellswood,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.1
340861,Wellswood,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-67.01
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.31
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-76.45
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
340861,Wellswood,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.78
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.12
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.55
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,67.8
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.0
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.3
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.87
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.61
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.16
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.77
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.56
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.14
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.48
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-40.5
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.08
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.7
340861,Wellswood,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.3
340861,Wellswood,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-62.26
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.86
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-80.49
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
340861,Wellswood,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-29.67
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.18
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.14
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,78.8
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,123.5
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.7
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.32
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.49
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.84
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.03
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.17
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.56
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-39.52
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.02
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.7
340861,Wellswood,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.0
340861,Wellswood,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-75.98
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.13
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-89.03
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
340861,Wellswood,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.59
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.22
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.31
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,79.9
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,119.1
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.8
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.32
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.45
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.03
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.69
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.7
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.6
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.19
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.87
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.19
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.77
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.34
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.28
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.3
340861,Wellswood,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.7
340861,Wellswood,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-77.97
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.48
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-76.0
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
340861,Wellswood,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.7
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.21
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.34
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,68.9
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.4
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.4
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.9
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.48
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.36
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.44
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.37
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.6
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.57
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.28
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.12
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-41.3
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.87
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.4
340861,Wellswood,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
340861,Wellswood,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-74.08
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-60.83
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-78.44
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
340861,Wellswood,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.68
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.59
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.72
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,72.0
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,105.9
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.1
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
