Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.95
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.04
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.78
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-31.89
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.6
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.72
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.67
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.27
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-38.51
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-40.65
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.04
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.0
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.6
340861,Wellswood,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.7
340861,Wellswood,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-80.25
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-65.69
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-79.55
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
340861,Wellswood,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.83
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.09
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,77.6
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,115.2
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.8
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.39
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.51
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.06
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.59
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-31.28
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.0
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.21
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.17
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-44.53
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-35.35
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.48
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.1
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.6
340861,Wellswood,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.4
340861,Wellswood,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-89.93
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-62.66
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-77.28
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
340861,Wellswood,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-30.52
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.44
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.01
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,84.9
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,126.9
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.6
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.44
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.61
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.32
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.38
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.6
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.1
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.37
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.94
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-44.32
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.68
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.63
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.7
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.1
340861,Wellswood,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.3
340861,Wellswood,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,23.8
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-92.91
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.94
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-71.44
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
340861,Wellswood,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.81
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.52
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,79.0
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,119.5
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.0
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.1
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.66
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.72
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.25
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.74
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.56
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.62
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.1
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.49
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.13
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-38.92
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-37.66
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.7
340861,Wellswood,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.1
340861,Wellswood,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-81.16
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.97
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-75.01
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
340861,Wellswood,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-30.22
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.69
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,82.6
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,125.6
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.4
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.9
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.7
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.7
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.78
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.3
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.92
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.5
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.09
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.84
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-36.24
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.21
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.0
340861,Wellswood,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.4
340861,Wellswood,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,23.7
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-77.09
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-63.89
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-71.03
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
340861,Wellswood,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.8
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.64
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.27
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,70.4
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.6
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.6
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.02
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.67
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.03
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.62
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.16
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.37
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.73
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.97
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.89
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-37.87
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.81
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.1
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.5
340861,Wellswood,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.1
340861,Wellswood,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-85.5
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.96
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-77.95
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
340861,Wellswood,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.93
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.57
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,63.3
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,100.0
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.8
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.14
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.6
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.01
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.65
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.68
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.85
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.65
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.67
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-33.5
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-39.02
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.6
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.2
340861,Wellswood,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
340861,Wellswood,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,23.6
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-85.29
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.63
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-80.56
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
340861,Wellswood,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.56
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.8
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.96
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,64.5
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.6
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.1
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.59
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.32
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.92
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.01
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.0
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.71
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.21
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.32
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
