Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-40.12
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.6
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.65
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.8
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
340861,Wellswood,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.5
340861,Wellswood,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-89.04
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.39
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-76.61
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
340861,Wellswood,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.67
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.86
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.3
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,68.2
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.6
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.9
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.37
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.65
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.69
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.79
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.35
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.24
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.33
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-44.71
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.56
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.43
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.9
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
340861,Wellswood,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.2
340861,Wellswood,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-93.7
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.21
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-72.11
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
340861,Wellswood,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.07
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.99
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.55
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,69.8
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,115.0
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,36.9
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.04
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.62
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.9
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.06
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-25.64
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.4
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.67
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.9
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-42.78
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.56
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.0
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.8
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.1
340861,Wellswood,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
340861,Wellswood,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,23.5
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-92.56
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.4
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-71.77
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
340861,Wellswood,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.52
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.04
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.05
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.4
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.2
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.2
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.6
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.57
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.89
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.93
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.13
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.4
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.05
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.4
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.94
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.16
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.68
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-28.48
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
340861,Wellswood,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
340861,Wellswood,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-71.98
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.37
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.27
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
340861,Wellswood,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-22.42
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-5.36
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-9.88
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,50.3
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,94.2
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.4
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.1
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.56
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.68
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.34
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.47
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-29.52
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.2
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.46
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.89
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.43
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.66
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.8
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-33.53
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.6
340861,Wellswood,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.1
340861,Wellswood,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-71.28
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-62.14
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.13
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
340861,Wellswood,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.77
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.26
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.34
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,61.4
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,100.2
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.0
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.27
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.65
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.21
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.12
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.94
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.75
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.58
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.9
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.63
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.52
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.19
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.4
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
340861,Wellswood,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.7
340861,Wellswood,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-74.76
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.81
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-78.09
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
340861,Wellswood,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.57
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.95
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-7.47
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,53.2
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.9
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.1
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.43
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.07
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.76
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.29
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.06
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.89
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.07
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.55
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.74
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.9
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.28
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.65
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.0
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
340861,Wellswood,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
340861,Wellswood,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,23.4
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-75.2
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.96
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-72.6
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
340861,Wellswood,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-26.84
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-13.23
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,68.4
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,111.9
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.8
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.53
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.75
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.11
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.96
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.65
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-27.9
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.0
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.6
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.03
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.24
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.14
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.42
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.31
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.0
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
340861,Wellswood,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
340861,Wellswood,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-79.0
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.2
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-79.85
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
340861,Wellswood,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.2
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.81
