Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-10.8
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,54.4
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.2
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.4
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.88
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.2
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.69
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.12
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.14
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.65
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.56
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.28
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.3
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.17
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-31.72
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.8
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
340861,Wellswood,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
340861,Wellswood,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-78.24
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-55.62
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-76.19
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
340861,Wellswood,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.03
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.32
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,67.6
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,105.3
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,15.5
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.1
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.43
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.47
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.46
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.99
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-23.87
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.0
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.92
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.79
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.8
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.89
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.6
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.76
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
340861,Wellswood,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.7
340861,Wellswood,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-77.65
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.42
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-75.26
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
340861,Wellswood,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-25.74
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.02
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.94
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,71.9
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.9
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.4
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.7
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.8
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.26
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.38
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.14
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-29.77
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.2
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.91
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.05
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.38
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.86
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.3
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-36.91
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
340861,Wellswood,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.9
340861,Wellswood,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-79.21
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-58.37
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-80.35
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
340861,Wellswood,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.21
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.56
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.6
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,77.7
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,114.1
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.2
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.41
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.79
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.06
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.81
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-32.93
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.6
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.99
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.8
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.41
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.53
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.78
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-35.38
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
340861,Wellswood,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.0
340861,Wellswood,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-80.1
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.05
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-82.22
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
340861,Wellswood,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-27.65
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.62
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,81.0
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,116.0
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.6
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.3
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.39
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.11
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.86
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.53
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.59
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-30.62
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.0
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.92
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.22
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.87
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.15
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.33
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
340861,Wellswood,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.1
340861,Wellswood,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-72.28
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.49
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-80.22
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
340861,Wellswood,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.72
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.86
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,83.6
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,119.3
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.4
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.4
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.6
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.68
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.64
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.35
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-28.98
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.8
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.0
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.7
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.65
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.72
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.77
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-45.46
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
340861,Wellswood,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.6
340861,Wellswood,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-81.4
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.13
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-87.72
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
340861,Wellswood,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-28.66
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.74
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.21
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,82.6
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,118.8
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.7
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.38
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.07
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.33
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.1
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-26.09
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-16.65
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.43
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.98
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.68
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-29.66
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.49
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.7
340861,Wellswood,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.6
340861,Wellswood,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-87.62
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-64.06
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-83.35
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
340861,Wellswood,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.21
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.08
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.03
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,67.1
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.8
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.3
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.5
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.23
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.23
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.42
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
