Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.39
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.93
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.61
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.89
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.93
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-41.29
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
340861,Wellswood,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.9
340861,Wellswood,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-76.92
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.76
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-73.89
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
340861,Wellswood,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-24.27
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.5
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.32
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,66.5
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,101.3
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.1
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.4
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.75
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.42
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.78
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.59
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.44
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.68
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.47
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.22
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.32
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.0
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
340861,Wellswood,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.2
340861,Wellswood,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-78.58
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.12
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-71.8
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
340861,Wellswood,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-23.38
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.18
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.15
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,69.1
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.4
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.5
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.6
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.97
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.62
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.78
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.2
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.76
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.14
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.92
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.68
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.96
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-38.72
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
340861,Wellswood,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.2
340861,Wellswood,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-75.63
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.12
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-64.24
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
340861,Wellswood,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.64
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.52
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.8
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,58.6
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.6
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.6
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.42
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.96
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.59
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.59
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.09
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.21
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.13
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.39
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.36
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-40.85
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
340861,Wellswood,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.6
340861,Wellswood,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-78.26
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-64.78
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-70.79
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
340861,Wellswood,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.44
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.08
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.95
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,60.4
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.1
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.2
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.4
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.43
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.27
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.22
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.61
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-24.7
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.1
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.19
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.05
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.31
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.96
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.73
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.24
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
340861,Wellswood,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
340861,Wellswood,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-80.96
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.96
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-83.56
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
340861,Wellswood,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.9
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.21
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.97
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,61.5
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.5
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.7
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.9
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.94
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.54
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.26
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.21
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.84
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.26
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.99
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.22
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.72
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.2
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
340861,Wellswood,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.2
340861,Wellswood,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-82.21
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.79
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-77.51
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
340861,Wellswood,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.5
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.29
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.65
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,57.4
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.8
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.0
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.6
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.54
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.75
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.08
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.35
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.93
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.42
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.07
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.44
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.03
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.96
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
340861,Wellswood,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
340861,Wellswood,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-76.78
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.44
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-72.31
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
340861,Wellswood,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.77
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.03
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.62
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,48.8
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.4
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.4
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.69
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.52
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.53
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-24.12
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.0
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.67
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.13
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.9
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-47.9
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.5
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
340861,Wellswood,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.7
340861,Wellswood,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,23.3
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-70.89
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.91
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-79.05
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
