Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
340861,Wellswood,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.78
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.89
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.4
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.9
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.6
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.98
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.85
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.59
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.12
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.65
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.9
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.14
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.32
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.98
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.73
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.0
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
340861,Wellswood,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.3
340861,Wellswood,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-67.85
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.31
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-83.16
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
340861,Wellswood,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.25
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.94
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.3
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.2
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.7
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.11
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.91
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.32
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.69
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.47
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.96
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.25
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.43
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.14
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-56.07
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,114.5
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
340861,Wellswood,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,235.5
340861,Wellswood,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-70.3
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.61
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-88.26
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
340861,Wellswood,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.75
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.37
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.24
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,55.9
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.6
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.2
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.3
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.09
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.44
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.6
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.98
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.36
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.0
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.9
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.94
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.46
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
340861,Wellswood,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.7
340861,Wellswood,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-72.96
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-64.21
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-81.61
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
340861,Wellswood,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.24
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.99
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,63.7
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.7
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.28
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.21
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.95
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.34
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.21
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.39
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.55
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.06
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.32
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.72
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
340861,Wellswood,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.0
340861,Wellswood,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,23.2
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-77.92
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-62.74
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-77.84
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
340861,Wellswood,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-21.27
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.92
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.85
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,64.0
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.3
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.1
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.8
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.93
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.06
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.18
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-23.31
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.47
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.97
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.0
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-30.44
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.17
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.5
340861,Wellswood,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.0
340861,Wellswood,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-78.71
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-65.62
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-77.47
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
340861,Wellswood,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.88
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.35
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.5
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.9
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.5
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.04
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.72
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.19
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.79
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.06
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-22.22
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.13
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-37.84
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.11
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.01
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.4
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
340861,Wellswood,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.7
340861,Wellswood,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-88.67
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.98
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-83.76
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
340861,Wellswood,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.88
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-0.96
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.24
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.9
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.2
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.61
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.24
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.87
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.3
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.82
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-21.17
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.66
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.81
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.82
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.19
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
340861,Wellswood,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.0
340861,Wellswood,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,23.1
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-86.99
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-57.53
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-83.73
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
340861,Wellswood,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.24
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.91
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.5
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.6
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.8
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.7
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.17
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.33
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
