Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.71
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.9
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.24
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.44
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.46
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.57
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.0
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.44
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.47
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-43.54
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.8
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
340861,Wellswood,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
340861,Wellswood,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-86.06
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-60.66
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-73.59
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
340861,Wellswood,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.61
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.69
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.94
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.9
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.2
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.81
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.35
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.69
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.01
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.97
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.21
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.23
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.4
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.93
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-22.06
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.52
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,101.8
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
340861,Wellswood,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.4
340861,Wellswood,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,23.0
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-80.07
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.54
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-86.97
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
340861,Wellswood,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.88
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.14
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.25
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.9
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.0
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.7
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.1
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.43
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.53
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.0
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.8
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.22
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.03
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.43
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.44
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-51.73
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
340861,Wellswood,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,216.9
340861,Wellswood,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-75.79
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-60.49
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-95.29
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
340861,Wellswood,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.03
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.0
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.39
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.9
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.1
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.69
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.41
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.97
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.71
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-26.63
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.06
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.79
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.4
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.63
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.0
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.94
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.5
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
340861,Wellswood,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.9
340861,Wellswood,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,22.9
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-79.0
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-64.8
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-92.18
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
340861,Wellswood,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-16.53
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.52
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.14
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.8
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.5
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.5
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.34
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.04
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.48
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.58
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.87
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.22
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.25
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-35.36
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-25.59
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-46.89
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.5
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
340861,Wellswood,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.3
340861,Wellswood,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-87.08
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.23
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-85.13
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
340861,Wellswood,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.36
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.63
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.18
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.9
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.6
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,13.2
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.4
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.64
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.61
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.27
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.68
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.89
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.12
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-24.8
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-33.43
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.56
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-42.05
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.9
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
340861,Wellswood,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.9
340861,Wellswood,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,22.8
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-85.62
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.28
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-83.03
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
340861,Wellswood,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.51
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.1
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.59
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.0
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.6
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.0
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.3
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.78
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.08
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.29
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.79
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.74
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.97
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-25.04
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.1
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.3
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.53
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-53.74
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
340861,Wellswood,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.9
340861,Wellswood,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-87.93
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.75
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-94.55
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
340861,Wellswood,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.07
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.05
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.84
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,53.0
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.6
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.3
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.1
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.29
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.87
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.88
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.75
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.75
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.97
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.43
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.3
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.43
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.74
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.49
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.97
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.6
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.0
340861,Wellswood,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.4
340861,Wellswood,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,22.6
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
