Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-92.72
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.75
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-88.26
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
340861,Wellswood,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.79
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.01
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.01
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,51.8
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.7
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.8
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.15
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.85
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.48
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.25
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.8
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.9
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.1
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-31.07
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.57
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-59.34
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.6
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
340861,Wellswood,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,247.1
340861,Wellswood,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,22.5
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-82.77
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.17
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-97.0
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
340861,Wellswood,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.94
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.18
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.29
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,55.4
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.9
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.4
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.4
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.3
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.39
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.98
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.66
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-25.67
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.8
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-22.12
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.96
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.44
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-55.68
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.5
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.5
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
340861,Wellswood,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,232.1
340861,Wellswood,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-82.17
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-48.76
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-91.12
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
340861,Wellswood,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.92
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.56
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.0
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,50.7
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.4
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.3
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.33
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.9
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.02
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.13
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.22
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.85
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-21.53
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.7
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.11
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.96
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.38
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,106.9
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
340861,Wellswood,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,243.6
340861,Wellswood,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,22.4
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-82.71
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.33
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-94.35
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
340861,Wellswood,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-17.3
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.04
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.41
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,49.0
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.7
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,4.8
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.56
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.61
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.68
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.09
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.46
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.51
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.92
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.8
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.26
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-32.56
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-65.33
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,121.1
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.6
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
340861,Wellswood,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,272.2
340861,Wellswood,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,22.3
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-86.88
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-61.42
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-98.03
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
340861,Wellswood,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.3
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.47
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.97
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.94
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,51.8
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.7
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.4
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.3
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.62
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.0
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.32
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.38
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.92
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.68
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.12
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.24
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.09
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-62.25
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,134.9
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
340861,Wellswood,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,261.3
340861,Wellswood,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,22.2
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-89.86
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-46.75
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-94.05
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,191.4
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
340861,Wellswood,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.55
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.41
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.12
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,55.6
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.8
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.0
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.6
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.53
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.77
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.37
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-33.41
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.0
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.56
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.5
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.21
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.61
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.78
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,131.1
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
340861,Wellswood,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,243.7
340861,Wellswood,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,22.1
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-93.93
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.46
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-89.12
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
340861,Wellswood,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.38
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.36
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.35
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,53.5
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.6
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,5.9
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.2
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.84
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.48
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.65
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.08
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-22.31
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.33
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.64
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.1
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-58.41
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,131.0
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
340861,Wellswood,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,242.3
340861,Wellswood,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,22.0
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-83.17
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.08
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-92.06
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
340861,Wellswood,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-19.94
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.19
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.88
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,51.0
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.9
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.5
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.26
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.38
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
