Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.52
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.18
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.97
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-30.58
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.35
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.11
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.84
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-14.47
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.12
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,134.9
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
340861,Wellswood,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,236.4
340861,Wellswood,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,21.9
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-80.16
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.52
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-95.5
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,175.2
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
340861,Wellswood,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.8
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-20.7
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.98
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,57.6
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.2
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.7
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.1
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.7
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.21
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.1
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-31.25
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.84
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.19
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.7
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.33
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.05
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-49.84
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.4
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
340861,Wellswood,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.8
340861,Wellswood,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,21.8
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-89.23
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.72
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-86.5
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
340861,Wellswood,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.95
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.46
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,52.6
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.3
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.8
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.78
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.49
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.37
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.88
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-29.17
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.45
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-23.55
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.5
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-34.38
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.5
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.84
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,124.5
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.2
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
340861,Wellswood,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,239.7
340861,Wellswood,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,21.6
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-92.23
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-45.74
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-97.11
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,196.5
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
340861,Wellswood,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-18.53
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.27
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.35
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,49.9
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.7
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.7
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.1
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.03
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.78
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.76
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.07
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.02
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.33
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.91
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.69
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.34
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.84
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-64.91
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,137.0
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.0
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
340861,Wellswood,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,270.1
340861,Wellswood,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,21.5
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-92.2
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.19
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-100.79
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,183.8
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
340861,Wellswood,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-15.41
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.47
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.79
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.5
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.3
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.4
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.65
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.95
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.87
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.67
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.21
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.62
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.99
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.9
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-39.42
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-26.3
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.71
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.8
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.1
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
340861,Wellswood,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,239.8
340861,Wellswood,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,21.3
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-94.19
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-58.98
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-96.48
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
340861,Wellswood,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.55
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.28
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.89
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.36
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.75
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.16
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.85
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.19
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.28
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.1
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-36.01
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.29
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-59.4
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,127.3
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.1
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
340861,Wellswood,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,246.3
340861,Wellswood,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,21.2
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-92.94
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-61.95
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-93.41
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
340861,Wellswood,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.14
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.58
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.93
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.4
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.05
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.6
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.92
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.98
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-28.63
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-19.67
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.1
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.5
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-28.05
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.04
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.04
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
340861,Wellswood,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,215.1
340861,Wellswood,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,21.1
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-81.62
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.35
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-83.41
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
340861,Wellswood,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-14.04
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.82
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.99
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.3
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.1
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.5
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.76
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.3
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.44
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.33
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-27.4
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-20.54
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.71
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.39
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.9
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.97
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.3
