Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
340861,Wellswood,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.6
340861,Wellswood,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,21.0
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-73.39
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-63.54
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-83.3
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
340861,Wellswood,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.58
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.73
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.58
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.0
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.5
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.5
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.34
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.19
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.97
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.66
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.44
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.91
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.96
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.76
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-17.76
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-59.12
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,144.5
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
340861,Wellswood,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,244.2
340861,Wellswood,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,20.9
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-60.17
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-51.79
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-93.63
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
340861,Wellswood,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.98
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.7
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.74
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.6
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.7
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.1
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.27
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.96
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.14
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-20.97
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-22.49
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.91
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.1
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.69
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-19.44
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-63.76
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,146.5
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
340861,Wellswood,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,264.5
340861,Wellswood,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,20.7
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-67.31
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-54.53
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-103.01
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,180.9
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
340861,Wellswood,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.1
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.89
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-4.78
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.74
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.4
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.9
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.5
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.57
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.92
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.06
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.71
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.8
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.64
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.76
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.74
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.28
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-24.73
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-61.87
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,138.7
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
340861,Wellswood,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,258.4
340861,Wellswood,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,20.6
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-66.16
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-60.88
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-96.38
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
340861,Wellswood,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.25
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.51
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.28
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.5
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.4
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.65
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.55
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.59
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.83
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.79
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.49
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.98
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.66
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.27
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-54.17
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,115.4
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
340861,Wellswood,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.6
340861,Wellswood,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-60.48
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.6
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-90.59
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
340861,Wellswood,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.29
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.43
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-2.89
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.2
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.2
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.1
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.19
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.18
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.93
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.9
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.99
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.96
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-21.13
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-17.87
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.42
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.81
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-20.07
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-52.19
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,114.1
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
340861,Wellswood,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.0
340861,Wellswood,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,20.5
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-59.26
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.6
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-86.45
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
340861,Wellswood,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-10.29
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.11
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-8.11
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.4
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,9.2
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.4
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.15
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.88
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.59
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.2
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-19.33
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.19
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.69
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.15
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-28.03
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-60.38
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,125.1
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
340861,Wellswood,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,251.7
340861,Wellswood,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,20.4
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-58.83
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-65.14
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-94.71
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
340861,Wellswood,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.84
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-8.77
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.53
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.63
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.0
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.7
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.1
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.21
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.01
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.52
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.94
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.69
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-20.91
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.25
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.26
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.2
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-27.06
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-60.85
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,128.5
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
340861,Wellswood,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,255.4
340861,Wellswood,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.56
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-60.87
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-89.99
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
340861,Wellswood,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.7
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-9.99
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.38
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.82
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.3
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,10.9
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.9
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.96
