Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.92
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.43
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.07
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.39
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-18.46
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.09
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.77
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.5
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.06
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.75
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-57.1
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,130.3
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
340861,Wellswood,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,241.5
340861,Wellswood,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,20.3
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-59.09
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-59.35
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-88.03
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
340861,Wellswood,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.62
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.28
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.83
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.8
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.8
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,8.0
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.1
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.65
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.86
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.93
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.01
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-17.41
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.59
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.71
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.19
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.5
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-50.36
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,114.9
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
340861,Wellswood,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.2
340861,Wellswood,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,20.2
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-54.91
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.58
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-85.15
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
340861,Wellswood,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.66
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.1
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.57
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.32
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.0
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,6.9
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.7
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.22
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.53
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.44
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.92
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.84
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.38
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.1
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.42
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.96
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-18.87
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-48.08
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,107.2
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
340861,Wellswood,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.6
340861,Wellswood,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-50.05
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.08
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-77.92
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
340861,Wellswood,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.16
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.42
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,-3.83
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.2
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.9
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.32
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.34
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.12
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.83
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.02
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.25
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.12
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.1
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.96
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.66
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-44.57
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,103.4
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
340861,Wellswood,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.6
340861,Wellswood,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-47.72
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.43
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-77.88
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
340861,Wellswood,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.36
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.96
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.1
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.8
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.44
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.32
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.56
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.12
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.37
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.72
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.4
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.36
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.53
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-16.34
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-32.17
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
340861,Wellswood,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.4
340861,Wellswood,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,20.1
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-49.41
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.33
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-64.36
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
340861,Wellswood,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.6
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,-3.35
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,-5.31
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,14.8
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.4
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.45
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.31
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.14
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.32
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.43
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.88
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.03
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.81
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.59
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.15
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-23.89
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-34.29
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
340861,Wellswood,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.9
340861,Wellswood,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-62.04
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.11
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-65.18
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
340861,Wellswood,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,-12.23
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,-2.47
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,-6.29
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.1
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.3
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,12.3
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.3
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.36
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.78
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.35
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.7
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.3
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.37
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.24
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.91
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.84
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.19
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.34
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.25
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-21.39
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-29.56
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
340861,Wellswood,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
340861,Wellswood,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,20.0
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-60.91
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.92
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-61.69
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
340861,Wellswood,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,-11.84
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,-1.66
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,-4.36
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,7.2
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.9
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.27
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.9
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.25
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.2
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.58
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.97
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-17.14
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.69
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.14
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.14
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
340861,Wellswood,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
